Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-02 01:00:00,1.9145,1.066,2.1912704648,0.0345,-0.014,0.0372323784,1.88,1.08,2.1681328373,2.8745000000000003,-0.754,2.9717446475,0.0345,-0.014,0.0372323784,2.84,-0.74,2.9348253781
2021-03-02 01:30:00,1.916,1.066,2.1925811273,0.036000000000000004,-0.014,0.0386264158,1.88,1.08,2.1681328373,2.876,-0.754,2.9731955872,0.036000000000000004,-0.014,0.0386264158,2.84,-0.74,2.9348253781
2021-03-02 02:00:00,1.7795,1.07,2.0764200563,0.0095,-0.01,0.013793114200000001,1.77,1.08,2.0734753435,2.8495,-0.8,2.959670632,0.0095,-0.01,0.013793114200000001,2.84,-0.79,2.9478297101
2021-03-02 02:30:00,1.991,1.075,2.2626767334,0.001,-0.005,0.0050990195,1.99,1.08,2.2641775549,2.521,-0.795,2.6433815464,0.001,-0.005,0.0050990195,2.52,-0.79,2.6409278672000003
2021-03-02 03:00:00,2.0475,1.069,2.3097656266,0.007500000000000001,-0.011,0.013313527,2.04,1.08,2.3082460874,2.4375,-0.801,2.5657371748,0.007500000000000001,-0.011,0.013313527,2.43,-0.79,2.5551907952
2021-03-02 03:30:00,2.041,1.075,2.3067956130000002,0.001,-0.005,0.0050990195,2.04,1.08,2.3082460874,2.331,-0.795,2.4628410424,0.001,-0.005,0.0050990195,2.33,-0.79,2.4602845364
2021-03-02 04:00:00,2.133,1.0725,2.3874558111,0.003,-0.007500000000000001,0.0080777472,2.13,1.08,2.3881582862,2.283,-0.7975,2.4182835338,0.003,-0.007500000000000001,0.0080777472,2.2800000000000002,-0.79,2.4129857024
2021-03-02 04:30:00,2.0895,1.0685,2.3468494839,0.0095,-0.0115,0.014916433900000001,2.08,1.08,2.343672332,2.2895,-0.8015,2.4257395779,0.0095,-0.0115,0.014916433900000001,2.2800000000000002,-0.79,2.4129857024
2021-03-02 05:00:00,2.1335,1.0985,2.3996925845,0.0135,-0.0115,0.0177341479,2.12,1.11,2.3930106561,2.3335,-0.8015,2.4673111883,0.0135,-0.0115,0.0177341479,2.32,-0.79,2.4508161906
2021-03-02 05:30:00,2.049,1.159,2.3540777387,0.009000000000000001,-0.011,0.0142126704,2.04,1.17,2.3517015117,2.539,-0.801,2.6623527189000002,0.009000000000000001,-0.011,0.0142126704,2.5300000000000002,-0.79,2.6504716561
2021-03-02 06:00:00,2.1745,1.09,2.4323959896,0.0045000000000000005,-0.01,0.0109658561,2.17,1.1,2.432878953,2.5745,-0.8,2.6959321672,0.0045000000000000005,-0.01,0.0109658561,2.5700000000000003,-0.79,2.6886799735
2021-03-02 06:30:00,2.2885,1.0495,2.5176740258,0.0085,-0.0105,0.0135092561,2.2800000000000002,1.06,2.5143587652,2.6885,-0.8005,2.8051439357,0.0085,-0.0105,0.0135092561,2.68,-0.79,2.7940114531
2021-03-02 07:00:00,2.5145,1.0485,2.7243462519,0.0145,-0.0115,0.0185067555,2.5,1.06,2.7154373497,2.7345,-0.8015,2.8495425071,0.0145,-0.0115,0.0185067555,2.7199999999999998,-0.79,2.8324018077
2021-03-02 07:30:00,2.521,1.1485,2.7702875753000002,0.021,-0.0115,0.023942639800000002,2.5,1.16,2.756011611,2.821,-0.9315,2.970813567,0.021,-0.0115,0.023942639800000002,2.8,-0.92,2.9472699232
2021-03-02 08:00:00,2.656,1.149,2.8938792304,0.016,-0.011,0.0194164878,2.64,1.16,2.88360885,2.9859999999999998,-0.931,3.1277718907,0.016,-0.011,0.0194164878,2.9699999999999998,-0.92,3.1092282001
2021-03-02 08:30:00,2.724,1.189,2.9721872417,0.014,-0.011,0.0178044938,2.71,1.2,2.9637982387,3.074,-0.931,3.2118899421,0.014,-0.011,0.0178044938,3.06,-0.92,3.1953090617
2021-03-02 09:00:00,2.786,1.189,3.0291115859,0.016,-0.011,0.0194164878,2.77,1.2,3.0187580228,3.116,-0.931,3.252109623,0.016,-0.011,0.0194164878,3.1,-0.92,3.2336357247
2021-03-02 09:30:00,2.7895000000000003,1.1885,3.0321349739,0.0195,-0.0115,0.022638462800000002,2.77,1.2,3.0187580228,3.1195,-0.8915000000000001,3.2443878467,0.0195,-0.0115,0.022638462800000002,3.1,-0.88,3.2224835143
2021-03-02 10:00:00,2.867,1.289,3.1434391993,0.017,-0.011,0.0202484567,2.85,1.3,3.1324910215,3.177,-0.8210000000000001,3.2813670931,0.017,-0.011,0.0202484567,3.16,-0.81,3.2621618599
2021-03-02 10:30:00,2.9055,1.2895,3.178795448,0.0155,-0.0105,0.0187216452,2.89,1.3,3.1689272633,3.0855,-0.8805000000000001,3.2086742589,0.0155,-0.0105,0.0187216452,3.07,-0.87,3.1908932919
2021-03-02 11:00:00,2.9505,1.2895,3.2199783384,0.0105,-0.0105,0.0148492424,2.94,1.3,3.2145917315,3.1205,-0.8405,3.2317116982,0.0105,-0.0105,0.0148492424,3.11,-0.8300000000000001,3.2188507266
2021-03-02 11:30:00,3.031,1.29,3.2940948681,0.011,-0.01,0.0148660687,3.02,1.3,3.2879172738999998,3.041,-0.84,3.1548820897,0.011,-0.01,0.0148660687,3.03,-0.8300000000000001,3.141623784
2021-03-02 12:00:00,3.0735,1.2495,3.3177782476,0.0135,-0.0105,0.017102631400000002,3.06,1.26,3.309259736,2.8635,-0.7705000000000001,2.9653503166,0.0135,-0.0105,0.017102631400000002,2.85,-0.76,2.9495931923
2021-03-02 12:30:00,3.069,0.8495,3.1844012389,0.009000000000000001,-0.0105,0.0138293167,3.06,0.86,3.17855313,2.9290000000000003,-0.3705,2.9523399618,0.009000000000000001,-0.0105,0.0138293167,2.92,-0.36,2.9421080877
2021-03-02 13:00:00,3.063,0.8535,3.179690433,0.003,-0.006500000000000001,0.0071589105,3.06,0.86,3.17855313,3.013,-0.3665,3.0352086007,0.003,-0.006500000000000001,0.0071589105,3.01,-0.36,3.0314517974
2021-03-02 13:30:00,3.186,0.85,3.2974377932,0.006,-0.01,0.0116619038,3.18,0.86,3.2942373928,3.116,-0.37,3.1378903741,0.006,-0.01,0.0116619038,3.11,-0.36,3.1307666793
2021-03-02 14:00:00,3.185,0.912,3.313,0.005,-0.008,0.0094339811,3.18,0.92,3.3104078299,3.115,-0.368,3.1366620793,0.005,-0.008,0.0094339811,3.11,-0.36,3.1307666793
2021-03-02 14:30:00,3.186,0.962,3.3280685089,0.006,-0.008,0.01,3.18,0.97,3.3246503576,3.046,-0.368,3.0681492793,0.006,-0.008,0.01,3.04,-0.36,3.0612415782
2021-03-02 15:00:00,3.185,0.921,3.3154888026,0.005,-0.009000000000000001,0.0102956301,3.18,0.93,3.3132008693,3.045,-0.369,3.0672766422,0.005,-0.009000000000000001,0.0102956301,3.04,-0.36,3.0612415782
2021-03-02 15:30:00,3.2545,0.881,3.3716362867000003,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.25,0.89,3.3696587364,3.0445,-0.369,3.0667802742,0.0045000000000000005,-0.009000000000000001,0.0100623059,3.04,-0.36,3.0612415782
2021-03-02 16:00:00,3.365,0.8795000000000001,3.4780375573,0.005,-0.0105,0.0116297033,3.36,0.89,3.4758739908000003,3.245,-0.29050000000000004,3.2579771715,0.005,-0.0105,0.0116297033,3.24,-0.28,3.2520762599
2021-03-02 16:30:00,3.5145,0.878,3.6225121463,0.0145,-0.012,0.018821530200000002,3.5,0.89,3.611384776,3.4445,-0.352,3.4624390608,0.0145,-0.012,0.018821530200000002,3.43,-0.34,3.4468101195
2021-03-02 17:00:00,3.5025,0.8835000000000001,3.6122124106999998,0.0025,-0.006500000000000001,0.0069641941,3.5,0.89,3.611384776,3.4325,-0.34650000000000003,3.4499447097,0.0025,-0.006500000000000001,0.0069641941,3.43,-0.34,3.4468101195
2021-03-02 17:30:00,3.73,0.8895000000000001,3.8345938833,0.0,-0.0005,0.0005,3.73,0.89,3.8347098978,3.67,-0.3405,3.6857618276,0.0,-0.0005,0.0005,3.67,-0.34,3.68571567
2021-03-02 18:00:00,3.95,0.89,4.0490245739,0.0,0.0,0.0,3.95,0.89,4.0490245739,3.79,-0.34,3.8052200988,0.0,0.0,0.0,3.79,-0.34,3.8052200988
2021-03-02 18:30:00,4.0615,0.8525,4.1500046386000005,0.0015,-0.007500000000000001,0.0076485293,4.06,0.86,4.1500843365,3.8815,-0.34750000000000003,3.8970243135000002,0.0015,-0.007500000000000001,0.0076485293,3.88,-0.34,3.8948684188
2021-03-02 19:00:00,4.4745,0.881,4.5604069172,0.0045000000000000005,-0.009000000000000001,0.0100623059,4.47,0.89,4.5577406684,4.2845,-0.269,4.2929362038,0.0045000000000000005,-0.009000000000000001,0.0100623059,4.28,-0.26,4.287889924
2021-03-02 19:30:00,4.358,0.739,4.4202132302,0.008,-0.011,0.0136014705,4.35,0.75,4.4141816909,4.128,-0.181,4.131966239,0.008,-0.011,0.0136014705,4.12,-0.17,4.12350579
2021-03-02 20:00:00,3.967,0.7000000000000001,4.028286112,0.007,-0.01,0.0122065556,3.96,0.71,4.0231455355,3.737,-0.26,3.7460337692,0.007,-0.01,0.0122065556,3.73,-0.25,3.7383686282
2021-03-02 20:30:00,3.7385,0.6295000000000001,3.7911281303,0.0085,-0.0105,0.0135092561,3.73,0.64,3.784507894,3.4285,-0.2605,3.4383822504,0.0085,-0.0105,0.0135092561,3.42,-0.25,3.4291252529
2021-03-02 21:00:00,3.7385,0.6900000000000001,3.8016420465,0.0085,-0.01,0.0131244047,3.73,0.7000000000000001,3.7951152815,3.3585000000000003,-0.21,3.3650590262,0.0085,-0.01,0.0131244047,3.35,-0.2,3.3559648389
2021-03-02 21:30:00,3.7335000000000003,0.812,3.820780843,0.0035,-0.008,0.0087321246,3.73,0.8200000000000001,3.8190705676,3.3535,-0.178,3.358220697,0.0035,-0.008,0.0087321246,3.35,-0.17,3.3543106594
2021-03-02 22:00:00,3.4695,0.8095,3.5626844514,0.0095,-0.0105,0.014159802300000001,3.46,0.8200000000000001,3.5558402664,3.1795,-0.18050000000000002,3.184619365,0.0095,-0.0105,0.014159802300000001,3.17,-0.17,3.1745550869
2021-03-02 22:30:00,3.128,0.81,3.2311737805,0.008,-0.01,0.0128062485,3.12,0.8200000000000001,3.2259572223,2.908,-0.37,2.9314440128,0.008,-0.01,0.0128062485,2.9,-0.36,2.9222593998
2021-03-02 23:00:00,3.1295,0.809,3.232375481,0.0095,-0.011,0.0145344419,3.12,0.8200000000000001,3.2259572223,2.8095,-0.371,2.8338897738,0.0095,-0.011,0.0145344419,2.8,-0.36,2.8230479982
2021-03-02 23:30:00,2.9185,0.81,3.0288186228,0.0085,-0.01,0.0131244047,2.91,0.8200000000000001,3.0233259831,2.6285,-0.37,2.65441373,0.0085,-0.01,0.0131244047,2.62,-0.36,2.6446171746
2021-03-03 00:00:00,2.6870000000000003,0.809,2.8061450426,0.007,-0.011,0.0130384048,2.68,0.8200000000000001,2.8026416111,2.547,-0.371,2.5738783965,0.007,-0.011,0.0130384048,2.54,-0.36,2.5653849614
2021-03-03 00:30:00,2.6855,0.85,2.8168085221,0.0055000000000000005,-0.01,0.011412712200000001,2.68,0.86,2.814604768,2.5455,-0.37,2.5722500364,0.0055000000000000005,-0.01,0.011412712200000001,2.54,-0.36,2.5653849614
2021-03-03 01:00:00,2.6865,0.85,2.8177619222,0.006500000000000001,-0.01,0.011926860400000001,2.68,0.86,2.814604768,2.4765,-0.37,2.5039872703,0.006500000000000001,-0.01,0.011926860400000001,2.47,-0.36,2.4960969532
2021-03-03 01:30:00,2.741,0.857,2.8718513193,0.001,-0.003,0.0031622777,2.74,0.86,2.8717938645,2.351,-0.363,2.3788589702,0.001,-0.003,0.0031622777,2.35,-0.36,2.3774145621000002
2021-03-03 02:00:00,2.6005000000000003,0.8565,2.7379175481,0.0005,-0.0035,0.0035355339000000003,2.6,0.86,2.7385397569,2.2305,-0.3635,2.2599253306,0.0005,-0.0035,0.0035355339000000003,2.23,-0.36,2.2588713996
2021-03-03 02:30:00,2.653,1.293,2.9513146223,0.003,-0.007,0.007615773100000001,2.65,1.3,2.9516944286,2.113,-0.887,2.291623442,0.003,-0.007,0.007615773100000001,2.11,-0.88,2.2861539756
2021-03-03 03:00:00,2.5060000000000002,1.291,2.8189921958,0.006,-0.009000000000000001,0.010816653800000001,2.5,1.3,2.8178005607000003,2.2560000000000002,-0.929,2.4397903598,0.006,-0.009000000000000001,0.010816653800000001,2.25,-0.92,2.4308229059
2021-03-03 03:30:00,2.613,1.2925,2.9151887160000003,0.003,-0.007500000000000001,0.0080777472,2.61,1.3,2.9158360722000003,2.073,-0.9275,2.2710317589,0.003,-0.007500000000000001,0.0080777472,2.07,-0.92,2.2652372944
2021-03-03 04:00:00,2.6135,1.3940000000000001,2.9620294141,0.0035,-0.006,0.006946222,2.61,1.4,2.9617731176,2.2035,-0.8260000000000001,2.3532293237,0.0035,-0.006,0.006946222,2.2,-0.8200000000000001,2.3478500804
2021-03-03 04:30:00,2.6135,1.3935,2.9617941353,0.0035,-0.006500000000000001,0.0073824115,2.61,1.4,2.9617731176,2.2035,-0.8265,2.3534048738,0.0035,-0.006500000000000001,0.0073824115,2.2,-0.8200000000000001,2.3478500804
2021-03-03 05:00:00,2.561,1.3965,2.9170075848,0.001,-0.0035,0.0036400549,2.56,1.4,2.917807396,2.201,-0.8935000000000001,2.3754459055,0.001,-0.0035,0.0036400549,2.2,-0.89,2.3732045845
2021-03-03 05:30:00,2.6205,1.347,2.9464265221,0.0005,-0.003,0.0030413813000000002,2.62,1.35,2.9473547462000003,2.2005,-0.893,2.3747945701,0.0005,-0.003,0.0030413813000000002,2.2,-0.89,2.3732045845
2021-03-03 06:00:00,2.661,1.3475000000000001,2.9827298319,0.001,-0.0025,0.0026925824,2.66,1.35,2.9829683203,2.201,-0.8925000000000001,2.3750699463,0.001,-0.0025,0.0026925824,2.2,-0.89,2.3732045845
2021-03-03 06:30:00,2.84,1.32,3.131772661,0.0,0.0,0.0,2.84,1.32,3.131772661,2.33,-0.89,2.4941932563,0.0,0.0,0.0,2.33,-0.89,2.4941932563
2021-03-03 07:00:00,3.24,1.3195000000000001,3.4983825191,0.0,-0.0005,0.0005,3.24,1.32,3.4985711369,2.7199999999999998,-0.8905000000000001,2.8620604903,0.0,-0.0005,0.0005,2.7199999999999998,-0.89,2.86190496
2021-03-03 07:30:00,3.43,1.35,3.6861090597,0.0,0.0,0.0,3.43,1.35,3.6861090597,2.91,-0.89,3.0430576728,0.0,0.0,0.0,2.91,-0.89,3.0430576728
2021-03-03 08:00:00,3.4705,1.1085,3.6432324246,0.0005,-0.0015,0.0015811388,3.47,1.11,3.6432128678,3.0505,-0.6615,3.1213991254,0.0005,-0.0015,0.0015811388,3.05,-0.66,3.1205928924
2021-03-03 08:30:00,3.7955,0.8525,3.8900612463,0.0055000000000000005,-0.007500000000000001,0.0093005376,3.79,0.86,3.8863479,3.1855,-0.2975,3.1993618895,0.0055000000000000005,-0.007500000000000001,0.0093005376,3.18,-0.29,3.1931958913
2021-03-03 09:00:00,3.8905000000000003,0.897,3.9925680019,0.0005,-0.003,0.0030413813000000002,3.89,0.9,3.9927559405,3.3705,-0.293,3.3832113812,0.0005,-0.003,0.0030413813000000002,3.37,-0.29,3.3824547299
2021-03-03 09:30:00,3.9805,0.8985000000000001,4.0806473138,0.0005,-0.0015,0.0015811388,3.98,0.9,4.0804901666,3.4605,-0.29150000000000004,3.4727557501,0.0005,-0.0015,0.0015811388,3.46,-0.29,3.4721319099
2021-03-03 10:00:00,4.03,0.96,4.1427647773,0.0,0.0,0.0,4.03,0.96,4.1427647773,3.54,-0.29,3.5518586684,0.0,0.0,0.0,3.54,-0.29,3.5518586684
2021-03-03 10:30:00,4.03,0.96,4.1427647773,0.0,0.0,0.0,4.03,0.96,4.1427647773,3.58,-0.29,3.5917266043,0.0,0.0,0.0,3.58,-0.29,3.5917266043
2021-03-03 11:00:00,4.08,0.97,4.1937214977,0.0,0.0,0.0,4.08,0.97,4.1937214977,3.63,-0.26,3.6392993831,0.0,0.0,0.0,3.63,-0.26,3.6392993831
2021-03-03 11:30:00,4.14,0.89,4.2345838048,0.0,0.0,0.0,4.14,0.89,4.2345838048,3.63,-0.2,3.6355054668999998,0.0,0.0,0.0,3.63,-0.2,3.6355054668999998
2021-03-03 12:00:00,4.44,1.25,4.6126023024,0.0,0.0,0.0,4.44,1.25,4.6126023024,3.93,0.15,3.9328615536,0.0,0.0,0.0,3.93,0.15,3.9328615536
2021-03-03 12:30:00,4.78,1.48,5.0038784957,0.0,0.0,0.0,4.78,1.48,5.0038784957,4.26,0.35000000000000003,4.2743537523,0.0,0.0,0.0,4.26,0.35000000000000003,4.2743537523
2021-03-03 13:00:00,5.09,1.27,5.2460461302,0.0,0.0,0.0,5.09,1.27,5.2460461302,4.63,0.8200000000000001,4.7020527432,0.0,0.0,0.0,4.63,0.8200000000000001,4.7020527432
2021-03-03 13:30:00,4.57,0.72,4.6263700673,0.0,0.0,0.0,4.57,0.72,4.6263700673,4.16,0.56,4.1975230792,0.0,0.0,0.0,4.16,0.56,4.1975230792
2021-03-03 14:00:00,4.43,0.79,4.4998888875,0.0,0.0,0.0,4.43,0.79,4.4998888875,4.06,0.6000000000000001,4.1040955155,0.0,0.0,0.0,4.06,0.6000000000000001,4.1040955155
2021-03-03 14:30:00,4.35,0.74,4.4124936261,0.0,0.0,0.0,4.35,0.74,4.4124936261,3.9699999999999998,0.72,4.0347614552,0.0,0.0,0.0,3.9699999999999998,0.72,4.0347614552
2021-03-03 15:00:00,4.21,0.62,4.2554083235,0.0,0.0,0.0,4.21,0.62,4.2554083235,3.85,0.6000000000000001,3.8964727639000003,0.0,0.0,0.0,3.85,0.6000000000000001,3.8964727639000003
2021-03-03 15:30:00,4.21,0.62,4.2554083235,0.0,0.0,0.0,4.21,0.62,4.2554083235,3.85,0.6000000000000001,3.8964727639000003,0.0,0.0,0.0,3.85,0.6000000000000001,3.8964727639000003
2021-03-03 16:00:00,4.21,0.56,4.2470813508,0.0,0.0,0.0,4.21,0.56,4.2470813508,3.85,0.52,3.8849581722,0.0,0.0,0.0,3.85,0.52,3.8849581722
2021-03-03 16:30:00,4.36,0.56,4.3958161927,0.0,0.0,0.0,4.36,0.56,4.3958161927,3.98,0.52,4.0138261049,0.0,0.0,0.0,3.98,0.52,4.0138261049
2021-03-03 17:00:00,4.5,0.56,4.5347105751,0.0,0.0,0.0,4.5,0.56,4.5347105751,4.1,0.56,4.1380671817,0.0,0.0,0.0,4.1,0.56,4.1380671817
2021-03-03 17:30:00,4.85,-0.31,4.8598971183,0.0,0.0,0.0,4.85,-0.31,4.8598971183,4.45,-0.25,4.4570169396,0.0,0.0,0.0,4.45,-0.25,4.4570169396
2021-03-03 18:00:00,4.27,-1.07,4.4020222626,0.0,0.0,0.0,4.27,-1.07,4.4020222626,3.92,-0.98,4.0406435131,0.0,0.0,0.0,3.92,-0.98,4.0406435131
2021-03-03 18:30:00,4.88,-0.65,4.9230986177,0.0,0.0,0.0,4.88,-0.65,4.9230986177,4.49,-0.71,4.5457892604,0.0,0.0,0.0,4.49,-0.71,4.5457892604
2021-03-03 19:00:00,4.95,-0.58,4.9838639628,0.0,0.0,0.0,4.95,-0.58,4.9838639628,4.55,-0.77,4.6146939227,0.0,0.0,0.0,4.55,-0.77,4.6146939227
2021-03-03 19:30:00,4.57,-0.62,4.6118651325,0.0,0.0,0.0,4.57,-0.62,4.6118651325,4.2,-0.8,4.2755116653,0.0,0.0,0.0,4.2,-0.8,4.2755116653
2021-03-03 20:00:00,4.34,-0.62,4.3840620434,0.0,0.0,0.0,4.34,-0.62,4.3840620434,3.99,-0.8,4.0694102767,0.0,0.0,0.0,3.99,-0.8,4.0694102767
2021-03-03 20:30:00,4.34,-0.58,4.3785842461,0.0,0.0,0.0,4.34,-0.58,4.3785842461,3.99,-0.8,4.0694102767,0.0,0.0,0.0,3.99,-0.8,4.0694102767
2021-03-03 21:00:00,4.18,-0.58,4.2200473931,0.0,0.0,0.0,4.18,-0.58,4.2200473931,3.84,-0.74,3.9106521195,0.0,0.0,0.0,3.84,-0.74,3.9106521195
2021-03-03 21:30:00,4.47,-0.45,4.4925939055,0.0,0.0,0.0,4.47,-0.45,4.4925939055,4.11,-0.65,4.1610815902,0.0,0.0,0.0,4.11,-0.65,4.1610815902
2021-03-03 22:00:00,4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,4.29,-0.45,4.3135368319000005,3.95,-0.65,4.0031237802,0.0,0.0,0.0,3.95,-0.65,4.0031237802
2021-03-03 22:30:00,3.92,-0.53,3.9556668212,0.0,0.0,0.0,3.92,-0.53,3.9556668212,3.6,-0.73,3.6732682995,0.0,0.0,0.0,3.6,-0.73,3.6732682995
2021-03-03 23:00:00,3.65,-0.30000000000000004,3.6623080154,0.0,0.0,0.0,3.65,-0.30000000000000004,3.6623080154,3.3,-1.06,3.4660640502,0.0,0.0,0.0,3.3,-1.06,3.4660640502
2021-03-03 23:30:00,3.61,-0.06,3.6104985805,0.0,0.0,0.0,3.61,-0.06,3.6104985805,3.21,-1.29,3.4595086355999998,0.0,0.0,0.0,3.21,-1.29,3.4595086355999998
2021-03-04 00:00:00,3.7199999999999998,0.02,3.7200537631,0.0,0.0,0.0,3.7199999999999998,0.02,3.7200537631,3.32,-1.23,3.5405225603,0.0,0.0,0.0,3.32,-1.23,3.5405225603
2021-03-04 00:30:00,3.29,-0.07,3.2907445966,0.0,0.0,0.0,3.29,-0.07,3.2907445966,2.92,-1.32,3.2044968404,0.0,0.0,0.0,2.92,-1.32,3.2044968404
2021-03-04 01:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.1,-1.26,3.3462815183,0.0,0.0,0.0,3.1,-1.26,3.3462815183
2021-03-04 01:30:00,3.15,0.04,3.150253958,0.0,0.0,0.0,3.15,0.04,3.150253958,2.79,-1.33,3.0907927786,0.0,0.0,0.0,2.79,-1.33,3.0907927786
2021-03-04 02:00:00,2.03,1.45,2.4946743274,0.0,0.0,0.0,2.03,1.45,2.4946743274,1.67,-0.8300000000000001,1.8648860555,0.0,0.0,0.0,1.67,-0.8300000000000001,1.8648860555
2021-03-04 02:30:00,2.81,1.57,3.2188507266,0.0,0.0,0.0,2.81,1.57,3.2188507266,2.37,-0.72,2.4769537743,0.0,0.0,0.0,2.37,-0.72,2.4769537743
2021-03-04 03:00:00,2.86,1.57,3.2625909949,0.0,0.0,0.0,2.86,1.57,3.2625909949,2.42,-0.72,2.5248366284,0.0,0.0,0.0,2.42,-0.72,2.5248366284
2021-03-04 03:30:00,2.86,1.57,3.2625909949,0.0,0.0,0.0,2.86,1.57,3.2625909949,2.42,-0.72,2.5248366284,0.0,0.0,0.0,2.42,-0.72,2.5248366284
2021-03-04 04:00:00,2.81,1.57,3.2188507266,0.0,0.0,0.0,2.81,1.57,3.2188507266,2.38,-0.72,2.4865236777,0.0,0.0,0.0,2.38,-0.72,2.4865236777
2021-03-04 04:30:00,2.81,1.57,3.2188507266,0.0,0.0,0.0,2.81,1.57,3.2188507266,2.38,-0.72,2.4865236777,0.0,0.0,0.0,2.38,-0.72,2.4865236777
2021-03-04 05:00:00,2.85,1.57,3.2538285142,0.0,0.0,0.0,2.85,1.57,3.2538285142,2.42,-0.72,2.5248366284,0.0,0.0,0.0,2.42,-0.72,2.5248366284
2021-03-04 05:30:00,2.89,1.57,3.2889207956,0.0,0.0,0.0,2.89,1.57,3.2889207956,2.42,-0.72,2.5248366284,0.0,0.0,0.0,2.42,-0.72,2.5248366284
2021-03-04 06:00:00,3.03,1.48,3.3721358217,0.0,0.0,0.0,3.03,1.48,3.3721358217,2.55,-0.59,2.6173650873,0.0,0.0,0.0,2.55,-0.59,2.6173650873
2021-03-04 06:30:00,3.07,1.48,3.4081226504,0.0,0.0,0.0,3.07,1.48,3.4081226504,2.66,-0.59,2.7246467661000002,0.0,0.0,0.0,2.66,-0.59,2.7246467661000002
2021-03-04 07:00:00,3.18,1.35,3.454692461,0.0,0.0,0.0,3.18,1.35,3.454692461,2.75,-0.68,2.8328254447,0.0,0.0,0.0,2.75,-0.68,2.8328254447
2021-03-04 07:30:00,3.52,1.22,3.7254261501,0.0,0.0,0.0,3.52,1.22,3.7254261501,3.1,-0.72,3.182514729,0.0,0.0,0.0,3.1,-0.72,3.182514729
2021-03-04 08:00:00,3.15,-0.33,3.1672385449,0.0,0.0,0.0,3.15,-0.33,3.1672385449,2.8200000000000003,-1.56,3.2227317605,0.0,0.0,0.0,2.8200000000000003,-1.56,3.2227317605
2021-03-04 08:30:00,4.1,-0.08,4.1007804135,0.0,0.0,0.0,4.1,-0.08,4.1007804135,3.67,-1.29,3.8901156795,0.0,0.0,0.0,3.67,-1.29,3.8901156795
2021-03-04 09:00:00,4.28,-0.02,4.2800467287,0.0,0.0,0.0,4.28,-0.02,4.2800467287,3.83,-1.21,4.016590594,0.0,0.0,0.0,3.83,-1.21,4.016590594
2021-03-04 09:30:00,4.28,-0.02,4.2800467287,0.0,0.0,0.0,4.28,-0.02,4.2800467287,3.83,-1.21,4.016590594,0.0,0.0,0.0,3.83,-1.21,4.016590594
2021-03-04 10:00:00,4.28,0.08,4.2807475983,0.0,0.0,0.0,4.28,0.08,4.2807475983,3.83,-1.1400000000000001,3.9960605601,0.0,0.0,0.0,3.83,-1.1400000000000001,3.9960605601
2021-03-04 10:30:00,4.35,0.08,4.35073557,0.0,0.0,0.0,4.35,0.08,4.35073557,3.89,-1.11,4.0452688415,0.0,0.0,0.0,3.89,-1.11,4.0452688415
2021-03-04 11:00:00,4.86,0.25,4.8664257931,0.0,0.0,0.0,4.86,0.25,4.8664257931,4.37,-0.97,4.4763601285,0.0,0.0,0.0,4.37,-0.97,4.4763601285
2021-03-04 11:30:00,4.53,-0.2,4.5344128617,0.0,0.0,0.0,4.53,-0.2,4.5344128617,4.07,-1.4100000000000001,4.307319352,0.0,0.0,0.0,4.07,-1.4100000000000001,4.307319352
2021-03-04 12:00:00,4.39,0.98,4.4980551353,0.0,0.0,0.0,4.39,0.98,4.4980551353,3.95,-0.34,3.9646059073,0.0,0.0,0.0,3.95,-0.34,3.9646059073
2021-03-04 12:30:00,4.3,1.27,4.4836257649,0.0,0.0,0.0,4.3,1.27,4.4836257649,3.89,-0.15,3.8928909566,0.0,0.0,0.0,3.89,-0.15,3.8928909566
2021-03-04 13:00:00,4.2,1.12,4.346768915,0.0,0.0,0.0,4.2,1.12,4.346768915,3.86,-0.15,3.8629134083,0.0,0.0,0.0,3.86,-0.15,3.8629134083
2021-03-04 13:30:00,4.39,0.4,4.4081855678,0.0,0.0,0.0,4.39,0.4,4.4081855678,4.13,-0.38,4.1474449966,0.0,0.0,0.0,4.13,-0.38,4.1474449966
2021-03-04 14:00:00,4.43,-0.47000000000000003,4.4548625119,0.0,0.0,0.0,4.43,-0.47000000000000003,4.4548625119,4.31,-0.66,4.360240819,0.0,0.0,0.0,4.31,-0.66,4.360240819
2021-03-04 14:30:00,4.11,-0.55,4.1466371917,0.0,0.0,0.0,4.11,-0.55,4.1466371917,4.0,-0.73,4.0660668957,0.0,0.0,0.0,4.0,-0.73,4.0660668957
2021-03-04 15:00:00,4.57,-0.42,4.5892591995,0.0,0.0,0.0,4.57,-0.42,4.5892591995,4.43,-0.55,4.4640116487,0.0,0.0,0.0,4.43,-0.55,4.4640116487
2021-03-04 15:30:00,5.0,-0.36,5.0129432472,0.0,0.0,0.0,5.0,-0.36,5.0129432472,4.77,-0.5,4.7961338597,0.0,0.0,0.0,4.77,-0.5,4.7961338597
2021-03-04 16:00:00,5.0,-0.4,5.0159744816,0.0,0.0,0.0,5.0,-0.4,5.0159744816,4.53,-0.55,4.563266374,0.0,0.0,0.0,4.53,-0.55,4.563266374
2021-03-04 16:30:00,4.64,-0.45,4.6617700501,0.0,0.0,0.0,4.64,-0.45,4.6617700501,4.22,-0.55,4.2556903083,0.0,0.0,0.0,4.22,-0.55,4.2556903083
2021-03-04 17:00:00,4.64,-0.45,4.6617700501,0.0,0.0,0.0,4.64,-0.45,4.6617700501,4.3,-0.55,4.3350317185,0.0,0.0,0.0,4.3,-0.55,4.3350317185
2021-03-04 17:30:00,4.881,-0.423,4.8992948472,0.001,-0.003,0.0031622777,4.88,-0.42,4.8980404244999995,4.541,-0.553,4.5745480651,0.001,-0.003,0.0031622777,4.54,-0.55,4.5731936325
2021-03-04 18:00:00,5.112,-0.339,5.1232279863,0.002,-0.009000000000000001,0.009219544500000001,5.11,-0.33,5.1206444907,4.752,-0.439,4.7722348014,0.002,-0.009000000000000001,0.009219544500000001,4.75,-0.43,4.7694234452
2021-03-04 18:30:00,4.952,-0.385,4.9669436276,0.002,-0.005,0.0053851648,4.95,-0.38,4.9645644320999995,4.912,-0.435,4.9312238846,0.002,-0.005,0.0053851648,4.91,-0.43,4.9287929557000005
2021-03-04 19:00:00,4.882,-0.3865,4.8972753905,0.002,-0.006500000000000001,0.0068007353,4.88,-0.38,4.894772722,4.912,-0.5065000000000001,4.9380447801,0.002,-0.006500000000000001,0.0068007353,4.91,-0.5,4.9353925882
2021-03-04 19:30:00,4.88,-0.34,4.8918299235,0.0,0.0,0.0,4.88,-0.34,4.8918299235,5.03,-0.5,5.0547898077,0.0,0.0,0.0,5.03,-0.5,5.0547898077
2021-03-04 20:00:00,4.88,-0.34,4.8918299235,0.0,0.0,0.0,4.88,-0.34,4.8918299235,4.76,-0.5,4.7861884626,0.0,0.0,0.0,4.76,-0.5,4.7861884626
2021-03-04 20:30:00,4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,4.77,-0.30000000000000004,4.7794246516,4.72,-0.47000000000000003,4.7433427032,0.0,0.0,0.0,4.72,-0.47000000000000003,4.7433427032
2021-03-04 21:00:00,4.58,-0.36,4.5941266852,0.0,0.0,0.0,4.58,-0.36,4.5941266852,4.63,-0.54,4.6613839147,0.0,0.0,0.0,4.63,-0.54,4.6613839147
2021-03-04 21:30:00,4.39,-0.36,4.4047360874,0.0,0.0,0.0,4.39,-0.36,4.4047360874,4.46,-0.54,4.4925716466,0.0,0.0,0.0,4.46,-0.54,4.4925716466
2021-03-04 22:00:00,4.22,-0.41000000000000003,4.239870281,0.0,0.0,0.0,4.22,-0.41000000000000003,4.239870281,4.28,-0.54,4.313930922,0.0,0.0,0.0,4.28,-0.54,4.313930922
2021-03-04 22:30:00,3.96,-0.5,3.9914408426,0.0,0.0,0.0,3.96,-0.5,3.9914408426,3.96,-0.61,4.0067068772,0.0,0.0,0.0,3.96,-0.61,4.0067068772
2021-03-04 23:00:00,3.83,-0.41000000000000003,3.8518826566,0.0,0.0,0.0,3.83,-0.41000000000000003,3.8518826566,3.96,-0.48,3.9889848333,0.0,0.0,0.0,3.96,-0.48,3.9889848333
2021-03-04 23:30:00,3.45,-0.55,3.4935655139,0.0,0.0,0.0,3.45,-0.55,3.4935655139,3.96,-0.41000000000000003,3.9811681703,0.0,0.0,0.0,3.96,-0.41000000000000003,3.9811681703
2021-03-05 00:00:00,3.2715,-0.5935,3.3248991714000002,0.0015,-0.0035,0.0038078866,3.27,-0.59,3.3228000241,3.9115,-0.3735,3.9292918573,0.0015,-0.0035,0.0038078866,3.91,-0.37,3.9274673773
2021-03-05 00:30:00,3.5484999999999998,-0.5425,3.5897295859,0.018500000000000003,-0.0125,0.0223271136,3.5300000000000002,-0.53,3.5695657999,3.6485000000000003,-0.3825,3.6684954,0.018500000000000003,-0.0125,0.0223271136,3.63,-0.37,3.6488080245
2021-03-05 01:00:00,3.2305,-0.5935,3.2845658008,0.0205,-0.0135,0.0245458754,3.21,-0.58,3.2619779276,3.6105,-0.3835,3.6308101713000003,0.0205,-0.0135,0.0245458754,3.59,-0.37,3.6090164865
2021-03-05 01:30:00,3.277,-0.5275000000000001,3.3191844254,0.007,-0.007500000000000001,0.010259142300000001,3.27,-0.52,3.3110874347,3.597,-0.40750000000000003,3.6200090124,0.007,-0.007500000000000001,0.010259142300000001,3.59,-0.4,3.6122153867
2021-03-05 02:00:00,3.4965,0.073,3.4972619647,0.006500000000000001,-0.007,0.0095524866,3.49,0.08,3.490916785,3.3765,-1.037,3.5321553264,0.006500000000000001,-0.007,0.0095524866,3.37,-1.03,3.5238898961
2021-03-05 02:30:00,3.3605,0.018500000000000003,3.3605509221,0.0005,-0.0015,0.0015811388,3.36,0.02,3.3600595233,3.1605,-1.1115,3.3502526024,0.0005,-0.0015,0.0015811388,3.16,-1.11,3.3492835055
2021-03-05 03:00:00,3.1125,-0.0565,3.113012769,0.0025,-0.006500000000000001,0.0069641941,3.11,-0.05,3.1104019033,3.1225,-1.1765,3.3367886508,0.0025,-0.006500000000000001,0.0069641941,3.12,-1.17,3.3321614607
2021-03-05 03:30:00,3.114,-0.0275,3.1141214251,0.004,-0.007500000000000001,0.0085,3.11,-0.02,3.110064308,3.2439999999999998,-1.1275,3.4343547065,0.004,-0.007500000000000001,0.0085,3.24,-1.12,3.4281190178
2021-03-05 04:00:00,2.875,-0.0285,2.8751412574,0.005,-0.0085,0.009861541500000001,2.87,-0.02,2.8700696856,3.295,-1.1285,3.4828920813,0.005,-0.0085,0.009861541500000001,3.29,-1.12,3.4754136444
2021-03-05 04:30:00,2.832,-0.055,2.8325340245,0.002,-0.005,0.0053851648,2.83,-0.05,2.8304416616,3.372,-1.125,3.5547164444,0.002,-0.005,0.0053851648,3.37,-1.12,3.5512392203000003
2021-03-05 05:00:00,2.96,0.23,2.9689223634,0.0,0.0,0.0,2.96,0.23,2.9689223634,3.68,-1.18,3.8645568957,0.0,0.0,0.0,3.68,-1.18,3.8645568957
2021-03-05 05:30:00,2.9605,0.3885,2.9858821979,0.0005,-0.0015,0.0015811388,2.96,0.39,2.9855820203,3.5505,-1.4615,3.8395354537,0.0005,-0.0015,0.0015811388,3.55,-1.46,3.8385023121
2021-03-05 06:00:00,2.963,0.3845,2.9878435786,0.003,-0.0055000000000000005,0.0062649820000000005,2.96,0.39,2.9855820203,3.553,-1.4655,3.8433708187,0.003,-0.0055000000000000005,0.0062649820000000005,3.55,-1.46,3.8385023121
2021-03-05 06:30:00,3.1805,0.3895,3.2042613033,0.0005,-0.0005,0.0007071068,3.18,0.39,3.203825838,3.8405,-1.4605000000000001,4.1088320117,0.0005,-0.0005,0.0007071068,3.84,-1.46,4.108186948
2021-03-05 07:00:00,2.982,0.3855,3.0068146351,0.002,-0.0045000000000000005,0.0049244289000000005,2.98,0.39,3.0054117854,4.122,-1.4645000000000001,4.3744307344,0.002,-0.0045000000000000005,0.0049244289000000005,4.12,-1.46,4.3710410659
2021-03-05 07:30:00,3.282,0.507,3.3209295385,0.002,-0.003,0.0036055513000000003,3.2800000000000002,0.51,3.3194125986,4.122,-1.5230000000000001,4.3943615008,0.002,-0.003,0.0036055513000000003,4.12,-1.52,4.391446231
2021-03-05 08:00:00,3.3605,0.508,3.3986797804,0.0005,-0.002,0.0020615528,3.36,0.51,3.3984849566,4.2005,-1.562,4.481522537,0.0005,-0.002,0.0020615528,4.2,-1.56,4.4803571286
2021-03-05 08:30:00,3.5415,0.5465,3.5834179912,0.0015,-0.0035,0.0038078866,3.54,0.55,3.5824712141,4.3615,-1.4535,4.5973192732,0.0015,-0.0035,0.0038078866,4.36,-1.45,4.5947905284
2021-03-05 09:00:00,3.6055,0.538,3.6454182545,0.0155,-0.012,0.0196022958,3.59,0.55,3.6318865621,4.5155,-1.462,4.7462810968,0.0155,-0.012,0.0196022958,4.5,-1.45,4.72784306
2021-03-05 09:30:00,2.7405,0.35950000000000004,2.7639791063,0.0205,-0.0105,0.023032585600000002,2.7199999999999998,0.37,2.7450500906,3.5105,-1.5505,3.8376634167,0.0205,-0.0105,0.023032585600000002,3.49,-1.54,3.8146690551
2021-03-05 10:00:00,1.9725000000000001,0.9915,2.2076749081,0.0125,-0.0085,0.0151162165,1.96,1.0,2.2003636063,3.2825,-0.3185,3.2979157812,0.0125,-0.0085,0.0151162165,3.27,-0.31,3.284661322
2021-03-05 10:30:00,2.2335,0.866,2.395512106,0.0335,-0.014,0.0363077127,2.2,0.88,2.3694725151,3.3035,-0.134,3.3062166066,0.0335,-0.014,0.0363077127,3.27,-0.12,3.2722010941
2021-03-05 11:00:00,3.0975,0.135,3.1004404929,0.0375,-0.015,0.0403887361,3.06,0.15,3.0636742647,4.0975,-0.8250000000000001,4.1797286096,0.0375,-0.015,0.0403887361,4.06,-0.81,4.1400120773
2021-03-05 11:30:00,4.59,-0.135,4.591984865,0.04,-0.015,0.0427200187,4.55,-0.12,4.5515821425,4.93,-0.6950000000000001,4.9787473324,0.04,-0.015,0.0427200187,4.89,-0.68,4.9370537773
2021-03-05 12:00:00,4.7915,-0.2555,4.7983072536,0.0415,-0.0155,0.0443001129,4.75,-0.24,4.7560592932,5.0115,-0.24550000000000002,5.0175095914,0.0415,-0.0155,0.0443001129,4.97,-0.23,4.9753190852
2021-03-05 12:30:00,4.008,-0.494,4.0383288623,0.028,-0.014,0.0313049517,3.98,-0.48,4.0088402313,4.5280000000000005,-0.454,4.5507032424,0.028,-0.014,0.0313049517,4.5,-0.44,4.5214599412
2021-03-05 13:00:00,3.9735,-0.46950000000000003,4.0011413997,0.0335,-0.0195,0.0387620949,3.94,-0.45,3.9656147064000002,4.4335,-0.4595,4.4572483103,0.0335,-0.0195,0.0387620949,4.4,-0.44,4.4219452733
2021-03-05 13:30:00,4.071,-0.421,4.0927108376,0.031,-0.021,0.037443290500000004,4.04,-0.4,4.0597536871,4.281,-0.371,4.2970457293,0.031,-0.021,0.037443290500000004,4.25,-0.35000000000000003,4.264387412
2021-03-05 14:00:00,3.968,-0.417,3.9898512504,0.018000000000000002,-0.017,0.0247588368,3.95,-0.4,3.9702015062,4.388,-0.367,4.4033206788,0.018000000000000002,-0.017,0.0247588368,4.37,-0.35000000000000003,4.3839936131
2021-03-05 14:30:00,3.904,-0.47100000000000003,3.9323093724,0.024,-0.021,0.0318904374,3.88,-0.45,3.9060081925,4.294,-0.441,4.3165862669,0.024,-0.021,0.0318904374,4.27,-0.42,4.2906060178
2021-03-05 15:00:00,3.6105,-0.635,3.6659153359000003,0.0105,-0.015,0.0183098334,3.6,-0.62,3.6529987681,4.0405,-0.5750000000000001,4.0812087976,0.0105,-0.015,0.0183098334,4.03,-0.56,4.0687221581
2021-03-05 15:30:00,3.6189999999999998,-0.5475,3.6601799478,0.019,-0.0175,0.0258311827,3.6,-0.53,3.6388047488,4.109,-0.5275000000000001,4.1427209959,0.019,-0.0175,0.0258311827,4.09,-0.51,4.121674417
2021-03-05 16:00:00,3.7495000000000003,-0.598,3.7968874424,0.0095,-0.018000000000000002,0.0203531324,3.74,-0.58,3.7847060652,4.2295,-0.528,4.262329674,0.0095,-0.018000000000000002,0.0203531324,4.22,-0.51,4.2507058237
2021-03-05 16:30:00,3.8515,-0.5835,3.8954492039,0.0015,-0.0035,0.0038078866,3.85,-0.58,3.8934432062,4.3615,-0.5135000000000001,4.3916243578,0.0015,-0.0035,0.0038078866,4.36,-0.51,4.389726643
2021-03-05 17:00:00,4.0875,-0.5185000000000001,4.1202546645,0.007500000000000001,-0.0085,0.011335784000000002,4.08,-0.51,4.1117514516,4.4475,-0.5185000000000001,4.4776219693,0.007500000000000001,-0.0085,0.011335784000000002,4.44,-0.51,4.4691945583
2021-03-05 17:30:00,3.5145,-0.838,3.6130256364999997,0.0045000000000000005,-0.008,0.0091787799,3.51,-0.8300000000000001,3.606799135,3.9145000000000003,-0.8180000000000001,3.9990541694,0.0045000000000000005,-0.008,0.0091787799,3.91,-0.81,3.993018908
2021-03-05 18:00:00,2.7205,0.328,2.7402014981000002,0.0005,-0.002,0.0020615528,2.7199999999999998,0.33,2.7399452549000003,3.2705,0.278,3.2822940529,0.0005,-0.002,0.0020615528,3.27,0.28,3.2819658743
2021-03-05 18:30:00,3.08,0.4595,3.1140873864,0.0,-0.0005,0.0005,3.08,0.46,3.1141612033,3.5300000000000002,0.34950000000000003,3.5472595408,0.0,-0.0005,0.0005,3.5300000000000002,0.35000000000000003,3.5473088391000003
2021-03-05 19:00:00,2.7800000000000002,0.41950000000000004,2.811472968,0.0,-0.0005,0.0005,2.7800000000000002,0.42,2.8115476165,3.95,0.3095,3.9621067944,0.0,-0.0005,0.0005,3.95,0.31,3.9621458832
2021-03-05 19:30:00,2.806,0.256,2.8176536338,0.026000000000000002,-0.004,0.026305892900000002,2.7800000000000002,0.26,2.792131802,3.636,0.23600000000000002,3.6436509163,0.026000000000000002,-0.004,0.026305892900000002,3.61,0.24,3.6179690435
2021-03-05 20:00:00,4.079,-0.7225,4.1424928787,0.019,-0.0125,0.0227431308,4.06,-0.71,4.1216137616,4.839,-0.7025,4.889726705,0.019,-0.0125,0.0227431308,4.82,-0.6900000000000001,4.8691375006
2021-03-05 20:30:00,3.924,-0.7225,3.9899601815,0.014,-0.0125,0.0187683244,3.91,-0.71,3.9739401103,4.644,-0.7025,4.6968332151,0.014,-0.0125,0.0187683244,4.63,-0.6900000000000001,4.6811323416
2021-03-05 21:00:00,4.121,-0.712,4.1820551168,0.001,-0.002,0.0022360680000000003,4.12,-0.71,4.1807296014,4.691,-0.6920000000000001,4.7417660212,0.001,-0.002,0.0022360680000000003,4.69,-0.6900000000000001,4.7404852072
2021-03-05 21:30:00,4.122,-0.7155,4.1836376815,0.002,-0.0055000000000000005,0.00585235,4.12,-0.71,4.1807296014,4.572,-0.6955,4.6245977393,0.002,-0.0055000000000000005,0.00585235,4.57,-0.6900000000000001,4.6217961876
2021-03-05 22:00:00,3.8915,-0.386,3.9105969174,0.0015,-0.006,0.0061846584,3.89,-0.38,3.9085163426,4.0615,-1.076,4.2016137674,0.0015,-0.006,0.0061846584,4.06,-1.07,4.1986307292
2021-03-05 22:30:00,3.8905000000000003,-0.113,3.8921407027,0.0005,-0.003,0.0030413813000000002,3.89,-0.11,3.8915549591,3.8205,-1.2429999999999999,4.0176198489,0.0005,-0.003,0.0030413813000000002,3.8200000000000003,-1.24,4.0162171256
2021-03-05 23:00:00,3.6455,-0.12250000000000001,3.6475576075,0.0155,-0.0125,0.0199123078,3.63,-0.11,3.6316662842,3.6955,-1.2525,3.9019836622,0.0155,-0.0125,0.0199123078,3.68,-1.24,3.8832975678
2021-03-05 23:30:00,3.3695,-0.12150000000000001,3.3716898582,0.0095,-0.0115,0.014916433900000001,3.36,-0.11,3.361800113,3.6495,-1.2515,3.8581216285,0.0095,-0.0115,0.014916433900000001,3.64,-1.24,3.8454128517
2021-03-06 00:00:00,3.3695,-0.12050000000000001,3.371653971,0.0095,-0.0105,0.014159802300000001,3.36,-0.11,3.361800113,3.3895,-1.2505,3.6128189133,0.0095,-0.0105,0.014159802300000001,3.38,-1.24,3.6002777671
2021-03-06 00:30:00,3.3275,-0.0695,3.3282257285,0.007500000000000001,-0.0095,0.012103718400000001,3.32,-0.06,3.3205421244,3.5575,-1.2095,3.7574853958,0.007500000000000001,-0.0095,0.012103718400000001,3.55,-1.2,3.7473323845
2021-03-06 01:00:00,3.3215,-0.156,3.3251613871,0.0015,-0.006,0.0061846584,3.32,-0.15,3.3233868267,3.2115,-1.276,3.4557066209,0.0015,-0.006,0.0061846584,3.21,-1.27,3.4521008097
2021-03-06 01:30:00,3.3205,-0.07100000000000001,3.3212589857,0.0005,-0.001,0.0011180340000000002,3.32,-0.07,3.3207378698,3.2805,-1.201,3.4934340197,0.0005,-0.001,0.0011180340000000002,3.2800000000000002,-1.2,3.4926207925
2021-03-06 02:00:00,3.32,-0.03,3.3201355394,0.0,0.0,0.0,3.32,-0.03,3.3201355394,3.19,-1.2,3.408240015,0.0,0.0,0.0,3.19,-1.2,3.408240015
2021-03-06 02:30:00,3.2800000000000002,-0.030500000000000003,3.2801418033,0.0,-0.0005,0.0005,3.2800000000000002,-0.03,3.2801371923,3.15,-1.2005,3.3710087882,0.0,-0.0005,0.0005,3.15,-1.2,3.3708307581
2021-03-06 03:00:00,3.12,-0.07,3.1207851576,0.0,0.0,0.0,3.12,-0.07,3.1207851576,3.23,-1.2,3.4457074745,0.0,0.0,0.0,3.23,-1.2,3.4457074745
2021-03-06 03:30:00,3.12,-0.07,3.1207851576,0.0,0.0,0.0,3.12,-0.07,3.1207851576,3.01,-1.28,3.270856157,0.0,0.0,0.0,3.01,-1.28,3.270856157
2021-03-06 04:00:00,3.12,-0.02,3.1200641019,0.0,0.0,0.0,3.12,-0.02,3.1200641019,3.01,-1.22,3.2478454397,0.0,0.0,0.0,3.01,-1.22,3.2478454397
2021-03-06 04:30:00,3.06,0.04,3.0602614267,0.0,0.0,0.0,3.06,0.04,3.0602614267,3.01,-1.32,3.2867156859,0.0,0.0,0.0,3.01,-1.32,3.2867156859
2021-03-06 05:00:00,3.22,0.59,3.2736065738,0.0,0.0,0.0,3.22,0.59,3.2736065738,2.94,-1.6600000000000001,3.3762701314,0.0,0.0,0.0,2.94,-1.6600000000000001,3.3762701314
2021-03-06 05:30:00,3.22,0.55,3.2666343535999998,0.0,0.0,0.0,3.22,0.55,3.2666343535999998,2.94,-1.6600000000000001,3.3762701314,0.0,0.0,0.0,2.94,-1.6600000000000001,3.3762701314
2021-03-06 06:00:00,3.17,0.46,3.2032015235,0.0,0.0,0.0,3.17,0.46,3.2032015235,2.91,-1.76,3.400838132,0.0,0.0,0.0,2.91,-1.76,3.400838132
2021-03-06 06:30:00,3.32,0.52,3.3604761567,0.0,0.0,0.0,3.32,0.52,3.3604761567,3.0,-1.71,3.4531290158,0.0,0.0,0.0,3.0,-1.71,3.4531290158
2021-03-06 07:00:00,3.39,0.52,3.4296501279,0.0,0.0,0.0,3.39,0.52,3.4296501279,3.05,-1.67,3.4772690434,0.0,0.0,0.0,3.05,-1.67,3.4772690434
2021-03-06 07:30:00,3.39,0.52,3.4296501279,0.0,0.0,0.0,3.39,0.52,3.4296501279,3.11,-1.67,3.5300141643,0.0,0.0,0.0,3.11,-1.67,3.5300141643
2021-03-06 08:00:00,3.61,0.56,3.6531766998,0.0,0.0,0.0,3.61,0.56,3.6531766998,3.29,-1.67,3.6895799219,0.0,0.0,0.0,3.29,-1.67,3.6895799219
2021-03-06 08:30:00,3.8200000000000003,0.56,3.8608289265,0.0,0.0,0.0,3.8200000000000003,0.56,3.8608289265,3.46,-1.67,3.8419396143,0.0,0.0,0.0,3.46,-1.67,3.8419396143
2021-03-06 09:00:00,4.06,0.51,4.0919066461,0.0,0.0,0.0,4.06,0.51,4.0919066461,3.64,-1.56,3.960202015,0.0,0.0,0.0,3.64,-1.56,3.960202015
2021-03-06 09:30:00,4.32,0.5700000000000001,4.3574419101,0.0,0.0,0.0,4.32,0.5700000000000001,4.3574419101,3.9,-1.3599999999999999,4.1303268636,0.0,0.0,0.0,3.9,-1.3599999999999999,4.1303268636
2021-03-06 10:00:00,4.35,0.30000000000000004,4.3603325561,0.0,0.0,0.0,4.35,0.30000000000000004,4.3603325561,3.9,-1.22,4.0863675801,0.0,0.0,0.0,3.9,-1.22,4.0863675801
2021-03-06 10:30:00,4.45,0.18,4.4536389616,0.0,0.0,0.0,4.45,0.18,4.4536389616,4.12,-0.96,4.2303664144,0.0,0.0,0.0,4.12,-0.96,4.2303664144
2021-03-06 11:00:00,4.5325,0.2155,4.5376201362,0.0025,-0.0045000000000000005,0.0051478151000000005,4.53,0.22,4.5353390171,4.2325,-0.9645,4.3410040889,0.0025,-0.0045000000000000005,0.0051478151000000005,4.23,-0.96,4.3375684433
2021-03-06 11:30:00,4.472,0.5745,4.5087508525,0.002,-0.0055000000000000005,0.00585235,4.47,0.58,4.5074715751,4.082,-1.4255,4.3237453961,0.002,-0.0055000000000000005,0.00585235,4.08,-1.42,4.320046296
2021-03-06 12:00:00,4.5115,0.636,4.5561088936,0.0015,-0.004,0.0042720019,4.51,0.64,4.5551838602,4.0815,-1.384,4.3097677722,0.0015,-0.004,0.0042720019,4.08,-1.38,4.3070639652
2021-03-06 12:30:00,4.5805,0.4585,4.6033903267,0.0005,-0.0015,0.0015811388,4.58,0.46,4.6030424721,4.0805,-1.2215,4.2594063554,0.0005,-0.0015,0.0015811388,4.08,-1.22,4.2584973876
2021-03-06 13:00:00,4.44,0.14,4.4422066589,0.0,0.0,0.0,4.44,0.14,4.4422066589,4.17,-0.92,4.2702810212,0.0,0.0,0.0,4.17,-0.92,4.2702810212
2021-03-06 13:30:00,4.2015,0.0165,4.201532399,0.0015,-0.0035,0.0038078866,4.2,0.02,4.2000476188,3.8615,-1.0335,3.9974122254,0.0015,-0.0035,0.0038078866,3.86,-1.03,3.9950594489
2021-03-06 14:00:00,4.271,0.08700000000000001,4.2718860004,0.001,-0.003,0.0031622777,4.27,0.09,4.2709483724,4.001,-0.863,4.0930147813,0.001,-0.003,0.0031622777,4.0,-0.86,4.0914056264
2021-03-06 14:30:00,4.24,0.089,4.2409339773,0.0,-0.001,0.001,4.24,0.09,4.2409550811,3.89,-0.861,3.9841462072000002,0.0,-0.001,0.001,3.89,-0.86,3.9839302203
2021-03-06 15:00:00,4.2415,0.047,4.2417603952,0.0015,-0.003,0.0033541020000000003,4.24,0.05,4.2402948011,3.8315,-0.9430000000000001,3.9458384724,0.0015,-0.003,0.0033541020000000003,3.83,-0.9400000000000001,3.9436658073
2021-03-06 15:30:00,4.2405,0.049,4.240783094,0.0005,-0.001,0.0011180340000000002,4.24,0.05,4.2402948011,3.8305,-0.981,3.9541233226,0.0005,-0.001,0.0011180340000000002,3.83,-0.98,3.9533909496
2021-03-06 16:00:00,4.41,0.139,4.4121900458,0.0,-0.001,0.001,4.41,0.14,4.4122216626,3.94,-0.851,4.0308561125,0.0,-0.001,0.001,3.94,-0.85,4.0306451097
2021-03-06 16:30:00,4.47,0.14,4.4721918563,0.0,0.0,0.0,4.47,0.14,4.4721918563,4.0,-0.85,4.0893153461,0.0,0.0,0.0,4.0,-0.85,4.0893153461
2021-03-06 17:00:00,4.58,0.05,4.5802729176,0.0,0.0,0.0,4.58,0.05,4.5802729176,4.1,-0.89,4.1954856691,0.0,0.0,0.0,4.1,-0.89,4.1954856691
2021-03-06 17:30:00,4.71,0.05,4.7102653853,0.0,0.0,0.0,4.71,0.05,4.7102653853,4.22,-0.9500000000000001,4.3256097836,0.0,0.0,0.0,4.22,-0.9500000000000001,4.3256097836
2021-03-06 18:00:00,4.78,-0.02,4.7800418408,0.0,0.0,0.0,4.78,-0.02,4.7800418408,4.28,-1.07,4.4117230194,0.0,0.0,0.0,4.28,-1.07,4.4117230194
2021-03-06 18:30:00,4.9,-0.2,4.9040799341,0.0,0.0,0.0,4.9,-0.2,4.9040799341,4.45,-0.85,4.530452516,0.0,0.0,0.0,4.45,-0.85,4.530452516
2021-03-06 19:00:00,5.06,-0.36,5.0727901593,0.0,0.0,0.0,5.06,-0.36,5.0727901593,4.67,-0.58,4.7058793015,0.0,0.0,0.0,4.67,-0.58,4.7058793015
2021-03-06 19:30:00,4.95,-0.36,4.9630736444,0.0,0.0,0.0,4.95,-0.36,4.9630736444,4.5600000000000005,-0.58,4.5967379738,0.0,0.0,0.0,4.5600000000000005,-0.58,4.5967379738
2021-03-06 20:00:00,4.8,-0.4,4.8166378315,0.0,0.0,0.0,4.8,-0.4,4.8166378315,4.43,-0.63,4.4745726053,0.0,0.0,0.0,4.43,-0.63,4.4745726053
2021-03-06 20:30:00,4.8,-0.33,4.8113303773,0.0,0.0,0.0,4.8,-0.33,4.8113303773,4.43,-0.55,4.4640116487,0.0,0.0,0.0,4.43,-0.55,4.4640116487
2021-03-06 21:00:00,4.63,-0.33,4.6417453614,0.0,0.0,0.0,4.63,-0.33,4.6417453614,4.27,-0.55,4.3052758332,0.0,0.0,0.0,4.27,-0.55,4.3052758332
2021-03-06 21:30:00,4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,4.5600000000000005,-0.37,4.5749863388000005,4.2,-0.59,4.2412380268,0.0,0.0,0.0,4.2,-0.59,4.2412380268
2021-03-06 22:00:00,4.33,-0.42,4.3503218272,0.0,0.0,0.0,4.33,-0.42,4.3503218272,4.05,-0.65,4.1018288604,0.0,0.0,0.0,4.05,-0.65,4.1018288604
2021-03-06 22:30:00,4.14,-0.48,4.1677331968,0.0,0.0,0.0,4.14,-0.48,4.1677331968,3.87,-0.7000000000000001,3.9327979861999998,0.0,0.0,0.0,3.87,-0.7000000000000001,3.9327979861999998
2021-03-06 23:00:00,4.07,-0.38,4.0877010654,0.0,0.0,0.0,4.07,-0.38,4.0877010654,3.77,-0.63,3.8222768084,0.0,0.0,0.0,3.77,-0.63,3.8222768084
2021-03-06 23:30:00,3.81,-0.24,3.8175515714,0.0,0.0,0.0,3.81,-0.24,3.8175515714,3.48,-0.9400000000000001,3.6047191291000003,0.0,0.0,0.0,3.48,-0.9400000000000001,3.6047191291000003
2021-03-07 00:00:00,3.68,0.01,3.6800135869,0.0,0.0,0.0,3.68,0.01,3.6800135869,3.29,-1.22,3.5089172119,0.0,0.0,0.0,3.29,-1.22,3.5089172119
2021-03-07 00:30:00,3.65,0.09,3.6511094204,0.0,0.0,0.0,3.65,0.09,3.6511094204,3.29,-1.1400000000000001,3.4819103952,0.0,0.0,0.0,3.29,-1.1400000000000001,3.4819103952
2021-03-07 01:00:00,3.61,0.09,3.6111217094,0.0,0.0,0.0,3.61,0.09,3.6111217094,3.22,-1.1400000000000001,3.4158454298,0.0,0.0,0.0,3.22,-1.1400000000000001,3.4158454298
2021-03-07 01:30:00,3.47,0.01,3.4700144092,0.0,0.0,0.0,3.47,0.01,3.4700144092,3.08,-1.21,3.3091539704,0.0,0.0,0.0,3.08,-1.21,3.3091539704
2021-03-07 02:00:00,3.42,0.05,3.4203654775,0.0,0.0,0.0,3.42,0.05,3.4203654775,3.04,-1.18,3.2609814474,0.0,0.0,0.0,3.04,-1.18,3.2609814474
2021-03-07 02:30:00,3.45,0.05,3.4503622998,0.0,0.0,0.0,3.45,0.05,3.4503622998,3.08,-1.18,3.2983025938,0.0,0.0,0.0,3.08,-1.18,3.2983025938
2021-03-07 03:00:00,3.35,-0.02,3.350059701,0.0,0.0,0.0,3.35,-0.02,3.350059701,2.9699999999999998,-1.24,3.2184623658,0.0,0.0,0.0,2.9699999999999998,-1.24,3.2184623658
2021-03-07 03:30:00,3.35,0.04,3.3502387975,0.0,0.0,0.0,3.35,0.04,3.3502387975,2.9699999999999998,-1.18,3.195825402,0.0,0.0,0.0,2.9699999999999998,-1.18,3.195825402
2021-03-07 04:00:00,3.35,0.12,3.3521485647,0.0,0.0,0.0,3.35,0.12,3.3521485647,2.9699999999999998,-1.11,3.1706466217,0.0,0.0,0.0,2.9699999999999998,-1.11,3.1706466217
2021-03-07 04:30:00,3.35,0.12,3.3521485647,0.0,0.0,0.0,3.35,0.12,3.3521485647,2.9699999999999998,-1.11,3.1706466217,0.0,0.0,0.0,2.9699999999999998,-1.11,3.1706466217
2021-03-07 05:00:00,3.3,0.07,3.3007423407,0.0,0.0,0.0,3.3,0.07,3.3007423407,2.92,-1.16,3.1419739019,0.0,0.0,0.0,2.92,-1.16,3.1419739019
2021-03-07 05:30:00,3.37,0.07,3.3707269246,0.0,0.0,0.0,3.37,0.07,3.3707269246,2.99,-1.16,3.2071326758,0.0,0.0,0.0,2.99,-1.16,3.2071326758
2021-03-07 06:00:00,3.42,0.11,3.4217685486000002,0.0,0.0,0.0,3.42,0.11,3.4217685486000002,3.04,-1.16,3.2537977811,0.0,0.0,0.0,3.04,-1.16,3.2537977811
2021-03-07 06:30:00,3.42,-0.01,3.4200146199,0.0,0.0,0.0,3.42,-0.01,3.4200146199,3.04,-1.25,3.286959081,0.0,0.0,0.0,3.04,-1.25,3.286959081
2021-03-07 07:00:00,3.38,0.03,3.3801331335,0.0,0.0,0.0,3.38,0.03,3.3801331335,3.01,-1.2,3.2403857795,0.0,0.0,0.0,3.01,-1.2,3.2403857795
2021-03-07 07:30:00,3.46,0.03,3.4601300554,0.0,0.0,0.0,3.46,0.03,3.4601300554,3.07,-1.2,3.2961947758,0.0,0.0,0.0,3.07,-1.2,3.2961947758
2021-03-07 08:00:00,3.63,0.03,3.6301239648,0.0,0.0,0.0,3.63,0.03,3.6301239648,3.22,-1.2,3.4363352572,0.0,0.0,0.0,3.22,-1.2,3.4363352572
2021-03-07 08:30:00,3.91,0.08,3.9108183287,0.0,0.0,0.0,3.91,0.08,3.9108183287,3.5,-1.15,3.684087404,0.0,0.0,0.0,3.5,-1.15,3.684087404
2021-03-07 09:00:00,4.15,0.13,4.1520356453,0.0,0.0,0.0,4.15,0.13,4.1520356453,3.7199999999999998,-1.1,3.8792267271,0.0,0.0,0.0,3.7199999999999998,-1.1,3.8792267271
2021-03-07 09:30:00,4.34,0.13,4.3419465681,0.0,0.0,0.0,4.34,0.13,4.3419465681,3.89,-1.1,4.0425363326,0.0,0.0,0.0,3.89,-1.1,4.0425363326
2021-03-07 10:00:00,4.63,0.13,4.6318246944,0.0,0.0,0.0,4.63,0.13,4.6318246944,4.16,-0.9,4.2562424743000005,0.0,0.0,0.0,4.16,-0.9,4.2562424743000005
2021-03-07 10:30:00,4.78,0.13,4.7817674557,0.0,0.0,0.0,4.78,0.13,4.7817674557,4.29,-1.01,4.4072894164,0.0,0.0,0.0,4.29,-1.01,4.4072894164
2021-03-07 11:00:00,4.85,0.17,4.8529784669,0.0,0.0,0.0,4.85,0.17,4.8529784669,4.36,-1.01,4.4754552841,0.0,0.0,0.0,4.36,-1.01,4.4754552841
2021-03-07 11:30:00,5.05,0.13,5.0516729902,0.0,0.0,0.0,5.05,0.13,5.0516729902,4.53,-0.85,4.6090563025,0.0,0.0,0.0,4.53,-0.85,4.6090563025
2021-03-07 12:00:00,5.15,0.13,5.1516405154000005,0.0,0.0,0.0,5.15,0.13,5.1516405154000005,4.63,-0.85,4.7073771891,0.0,0.0,0.0,4.63,-0.85,4.7073771891
2021-03-07 12:30:00,5.26,0.17,5.2627464313,0.0,0.0,0.0,5.26,0.17,5.2627464313,4.72,-0.85,4.7959253539,0.0,0.0,0.0,4.72,-0.85,4.7959253539
2021-03-07 13:00:00,5.32,0.30000000000000004,5.3284519328,0.0,0.0,0.0,5.32,0.30000000000000004,5.3284519328,4.78,-0.93,4.8696303761,0.0,0.0,0.0,4.78,-0.93,4.8696303761
2021-03-07 13:30:00,5.1,0.16,5.1025091867,0.0,0.0,0.0,5.1,0.16,5.1025091867,4.59,-1.09,4.7176477189,0.0,0.0,0.0,4.59,-1.09,4.7176477189
2021-03-07 14:00:00,5.1,0.25,5.1061237744,0.0,0.0,0.0,5.1,0.25,5.1061237744,4.59,-0.98,4.6934528867,0.0,0.0,0.0,4.59,-0.98,4.6934528867
2021-03-07 14:30:00,4.9,0.19,4.9036822899,0.0,0.0,0.0,4.9,0.19,4.9036822899,4.4,-1.07,4.5282336512,0.0,0.0,0.0,4.4,-1.07,4.5282336512
2021-03-07 15:00:00,4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,4.8100000000000005,0.23,4.8154958208,4.32,-0.98,4.4297629733,0.0,0.0,0.0,4.32,-0.98,4.4297629733
2021-03-07 15:30:00,4.8100000000000005,0.18,4.8133668051,0.0,0.0,0.0,4.8100000000000005,0.18,4.8133668051,4.24,-0.89,4.3324011818,0.0,0.0,0.0,4.24,-0.89,4.3324011818
2021-03-07 16:00:00,4.78,0.09,4.7808472053,0.0,0.0,0.0,4.78,0.09,4.7808472053,4.24,-0.89,4.3324011818,0.0,0.0,0.0,4.24,-0.89,4.3324011818
2021-03-07 16:30:00,4.68,0.01,4.6800106837,0.0,0.0,0.0,4.68,0.01,4.6800106837,4.24,-1.03,4.3633129615,0.0,0.0,0.0,4.24,-1.03,4.3633129615
2021-03-07 17:00:00,4.85,0.14,4.8520201978,0.0,0.0,0.0,4.85,0.14,4.8520201978,4.41,-0.91,4.5029101701,0.0,0.0,0.0,4.41,-0.91,4.5029101701
2021-03-07 17:30:00,4.98,0.14,4.9819674828,0.0,0.0,0.0,4.98,0.14,4.9819674828,4.51,-0.91,4.600891218,0.0,0.0,0.0,4.51,-0.91,4.600891218
2021-03-07 18:00:00,4.98,0.02,4.9800401605,0.0,0.0,0.0,4.98,0.02,4.9800401605,4.47,-1.02,4.5848991265,0.0,0.0,0.0,4.47,-1.02,4.5848991265
2021-03-07 18:30:00,4.98,0.06,4.9803614327000005,0.0,0.0,0.0,4.98,0.06,4.9803614327000005,4.55,-1.12,4.6858190319,0.0,0.0,0.0,4.55,-1.12,4.6858190319
2021-03-07 19:00:00,5.21,0.16,5.2124562348,0.0,0.0,0.0,5.21,0.16,5.2124562348,4.87,-1.04,4.9798092333,0.0,0.0,0.0,4.87,-1.04,4.9798092333
2021-03-07 19:30:00,4.91,0.07,4.9104989563,0.0,0.0,0.0,4.91,0.07,4.9104989563,4.54,-1.15,4.6833855276000005,0.0,0.0,0.0,4.54,-1.15,4.6833855276000005
2021-03-07 20:00:00,4.87,0.03,4.8700924016,0.0,0.0,0.0,4.87,0.03,4.8700924016,4.48,-1.19,4.6353532767,0.0,0.0,0.0,4.48,-1.19,4.6353532767
2021-03-07 20:30:00,4.61,0.03,4.6100976128,0.0,0.0,0.0,4.61,0.03,4.6100976128,4.2,-1.24,4.3792236755000005,0.0,0.0,0.0,4.2,-1.24,4.3792236755000005
