Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-07 21:00:00,4.89,0.19,4.8936898144,0.0,0.0,0.0,4.89,0.19,4.8936898144,4.44,-1.12,4.5790828776,0.0,0.0,0.0,4.44,-1.12,4.5790828776
2021-03-07 21:30:00,4.66,0.35000000000000003,4.6731252926,0.0,0.0,0.0,4.66,0.35000000000000003,4.6731252926,4.25,-1.33,4.4532460071,0.0,0.0,0.0,4.25,-1.33,4.4532460071
2021-03-07 22:00:00,4.26,0.58,4.299302269,0.0,0.0,0.0,4.26,0.58,4.299302269,3.93,-1.6600000000000001,4.266204402,0.0,0.0,0.0,3.93,-1.6600000000000001,4.266204402
2021-03-07 22:30:00,3.98,0.58,4.0220392837,0.0,0.0,0.0,3.98,0.58,4.0220392837,3.77,-1.6600000000000001,4.1192839184,0.0,0.0,0.0,3.77,-1.6600000000000001,4.1192839184
2021-03-07 23:00:00,3.76,0.49,3.7917937708,0.0,0.0,0.0,3.76,0.49,3.7917937708,3.5700000000000003,-1.71,3.9584087712000002,0.0,0.0,0.0,3.5700000000000003,-1.71,3.9584087712000002
2021-03-07 23:30:00,3.63,0.49,3.6629223306,0.0,0.0,0.0,3.63,0.49,3.6629223306,3.34,-1.76,3.7753410442,0.0,0.0,0.0,3.34,-1.76,3.7753410442
2021-03-08 00:00:00,3.63,0.54,3.6699455037,0.0,0.0,0.0,3.63,0.54,3.6699455037,3.22,-1.6600000000000001,3.6227061708,0.0,0.0,0.0,3.22,-1.6600000000000001,3.6227061708
2021-03-08 00:30:00,3.67,0.54,3.7095147931,0.0,0.0,0.0,3.67,0.54,3.7095147931,3.19,-1.6600000000000001,3.5960672964000002,0.0,0.0,0.0,3.19,-1.6600000000000001,3.5960672964000002
2021-03-08 01:00:00,3.6,0.54,3.6402747149,0.0,0.0,0.0,3.6,0.54,3.6402747149,3.13,-1.62,3.5243864714,0.0,0.0,0.0,3.13,-1.62,3.5243864714
2021-03-08 01:30:00,3.5,0.54,3.5414121477,0.0,0.0,0.0,3.5,0.54,3.5414121477,3.04,-1.62,3.4447060833,0.0,0.0,0.0,3.04,-1.62,3.4447060833
2021-03-08 02:00:00,3.5,0.58,3.5477316697,0.0,0.0,0.0,3.5,0.58,3.5477316697,3.04,-1.58,3.4260764732,0.0,0.0,0.0,3.04,-1.58,3.4260764732
2021-03-08 02:30:00,3.45,0.55,3.4935655139,0.0,0.0,0.0,3.45,0.55,3.4935655139,2.9699999999999998,-1.58,3.3641194985,0.0,0.0,0.0,2.9699999999999998,-1.58,3.3641194985
2021-03-08 03:00:00,3.45,0.58,3.4984139263,0.0,0.0,0.0,3.45,0.58,3.4984139263,2.9699999999999998,-1.58,3.3641194985,0.0,0.0,0.0,2.9699999999999998,-1.58,3.3641194985
2021-03-08 03:30:00,3.45,0.58,3.4984139263,0.0,0.0,0.0,3.45,0.58,3.4984139263,2.9699999999999998,-1.58,3.3641194985,0.0,0.0,0.0,2.9699999999999998,-1.58,3.3641194985
2021-03-08 04:00:00,3.45,0.53,3.4904727474,0.0,0.0,0.0,3.45,0.53,3.4904727474,2.9699999999999998,-1.65,3.3975579465,0.0,0.0,0.0,2.9699999999999998,-1.65,3.3975579465
2021-03-08 04:30:00,3.41,0.58,3.4589738363,0.0,0.0,0.0,3.41,0.58,3.4589738363,2.92,-1.6,3.3296246035,0.0,0.0,0.0,2.92,-1.6,3.3296246035
2021-03-08 05:00:00,3.41,0.58,3.4589738363,0.0,0.0,0.0,3.41,0.58,3.4589738363,2.92,-1.6,3.3296246035,0.0,0.0,0.0,2.92,-1.6,3.3296246035
2021-03-08 05:30:00,3.5,0.58,3.5477316697,0.0,0.0,0.0,3.5,0.58,3.5477316697,3.01,-1.6,3.4088267776,0.0,0.0,0.0,3.01,-1.6,3.4088267776
2021-03-08 06:00:00,3.55,0.49,3.5836573497,0.0,0.0,0.0,3.55,0.49,3.5836573497,3.05,-1.65,3.4677081769,0.0,0.0,0.0,3.05,-1.65,3.4677081769
2021-03-08 06:30:00,3.67,0.49,3.7025666773,0.0,0.0,0.0,3.67,0.49,3.7025666773,3.16,-1.65,3.5648422125,0.0,0.0,0.0,3.16,-1.65,3.5648422125
2021-03-08 07:00:00,3.63,0.45,3.6577862157,0.0,0.0,0.0,3.63,0.45,3.6577862157,3.12,-1.65,3.5294333823,0.0,0.0,0.0,3.12,-1.65,3.5294333823
2021-03-08 07:30:00,3.56,0.31,3.5734717013,0.0,0.0,0.0,3.56,0.31,3.5734717013,3.07,-1.87,3.5946905291,0.0,0.0,0.0,3.07,-1.87,3.5946905291
2021-03-08 08:00:00,4.04,0.36,4.0560078895,0.0,0.0,0.0,4.04,0.36,4.0560078895,3.5,-1.79,3.9311703092,0.0,0.0,0.0,3.5,-1.79,3.9311703092
2021-03-08 08:30:00,4.14,0.55,4.1763740254,0.0,0.0,0.0,4.14,0.55,4.1763740254,3.63,-1.79,4.0473448086,0.0,0.0,0.0,3.63,-1.79,4.0473448086
2021-03-08 09:00:00,3.98,0.58,4.0220392837,0.0,0.0,0.0,3.98,0.58,4.0220392837,3.5,-1.79,3.9311703092,0.0,0.0,0.0,3.5,-1.79,3.9311703092
2021-03-08 09:30:00,4.58,0.81,4.6510751445,0.0,0.0,0.0,4.58,0.81,4.6510751445,4.1,-1.5,4.3657759905999995,0.0,0.0,0.0,4.1,-1.5,4.3657759905999995
2021-03-08 10:00:00,4.18,0.64,4.2287113876,0.0,0.0,0.0,4.18,0.64,4.2287113876,3.71,-1.67,4.0685378209,0.0,0.0,0.0,3.71,-1.67,4.0685378209
2021-03-08 10:30:00,4.18,0.6900000000000001,4.2365670064,0.0,0.0,0.0,4.18,0.6900000000000001,4.2365670064,3.71,-1.55,4.0207710703,0.0,0.0,0.0,3.71,-1.55,4.0207710703
2021-03-08 11:00:00,4.55,0.34,4.5626856127,0.0,0.0,0.0,4.55,0.34,4.5626856127,4.11,-0.89,4.2052586127,0.0,0.0,0.0,4.11,-0.89,4.2052586127
2021-03-08 11:30:00,4.4,-0.09,4.4009203583,0.0,0.0,0.0,4.4,-0.09,4.4009203583,4.11,-0.51,4.1415214596,0.0,0.0,0.0,4.11,-0.51,4.1415214596
2021-03-08 12:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.11,-0.51,4.1415214596,0.0,0.0,0.0,4.11,-0.51,4.1415214596
2021-03-08 12:30:00,3.944,-0.2565,3.9523320015000003,0.004,-0.006500000000000001,0.0076321688,3.94,-0.25,3.9479235048,3.754,-0.5165000000000001,3.7893651513,0.004,-0.006500000000000001,0.0076321688,3.75,-0.51,3.7845211058
2021-03-08 13:00:00,4.44,-0.182,4.4437286146,0.01,-0.012,0.015620499400000001,4.43,-0.17,4.433260651,4.29,-0.382,4.3069738797,0.01,-0.012,0.015620499400000001,4.28,-0.37,4.2959632214
2021-03-08 13:30:00,4.4385,-0.1515,4.4410848337,0.0085,-0.0115,0.0143003496,4.43,-0.14,4.4322116375,4.3585,-0.3315,4.37108848,0.0085,-0.0115,0.0143003496,4.35,-0.32,4.3617542343
2021-03-08 14:00:00,4.552,-0.042,4.5521937569,0.012,-0.012,0.0169705627,4.54,-0.03,4.5400991179,4.422,-0.192,4.426166287,0.012,-0.012,0.0169705627,4.41,-0.18,4.4136719407000005
2021-03-08 14:30:00,4.4955,-0.10250000000000001,4.4966683778,0.0155,-0.0125,0.0199123078,4.48,-0.09,4.4809039267,4.3055,-0.24250000000000002,4.3123237935,0.0155,-0.0125,0.0199123078,4.29,-0.23,4.2961610771
2021-03-08 15:00:00,4.5385,-0.0315,4.5386093134,0.018500000000000003,-0.0115,0.021783020900000002,4.52,-0.02,4.5200442476,4.3785,-0.18150000000000002,4.3822602045,0.018500000000000003,-0.0115,0.021783020900000002,4.36,-0.17,4.3633129615
2021-03-08 15:30:00,4.348,-0.1925,4.3522592122,0.018000000000000002,-0.0125,0.021914607000000003,4.33,-0.18,4.3337397245,4.218,-0.3325,4.2310849968,0.018000000000000002,-0.0125,0.021914607000000003,4.2,-0.32,4.212172836
2021-03-08 16:00:00,4.5535,-0.0925,4.5544394276,0.0235,-0.0125,0.0266176633,4.53,-0.08,4.5307063467,4.3035,-0.2525,4.3109011239,0.0235,-0.0125,0.0266176633,4.28,-0.24,4.2867236907
2021-03-08 16:30:00,4.6405,-0.1645,4.6434147456,0.0405,-0.0145,0.0430174383,4.6,-0.15,4.6024450024,4.4605,-0.3145,4.4715736044,0.0405,-0.0145,0.0430174383,4.42,-0.30000000000000004,4.430169297
2021-03-08 17:00:00,4.7219999999999995,-0.165,4.7248819033,0.042,-0.015,0.044598206200000004,4.68,-0.15,4.6824032291,4.582,-0.315,4.592814932,0.042,-0.015,0.044598206200000004,4.54,-0.30000000000000004,4.5499010978
2021-03-08 17:30:00,4.8605,-0.2545,4.8671583599,0.0405,-0.0145,0.0430174383,4.82,-0.24,4.8259714048,4.6605,-0.3645,4.6747321314,0.0405,-0.0145,0.0430174383,4.62,-0.35000000000000003,4.6332386081
2021-03-08 18:00:00,4.8815,-0.251,4.8879487774,0.021500000000000002,-0.011,0.024150569400000002,4.86,-0.24,4.8659223175,4.7215,-0.361,4.7352806939,0.021500000000000002,-0.011,0.024150569400000002,4.7,-0.35000000000000003,4.7130138977
2021-03-08 18:30:00,5.26,-0.43,5.2775467786,0.0,0.0,0.0,5.26,-0.43,5.2775467786,5.08,-0.02,5.0800393699,0.0,0.0,0.0,5.08,-0.02,5.0800393699
2021-03-08 19:00:00,5.421,-0.6825,5.4637942174,0.001,-0.0025,0.0026925824,5.42,-0.68,5.4624902746,5.141,0.20750000000000002,5.1451858324,0.001,-0.0025,0.0026925824,5.14,0.21,5.1442880946
2021-03-08 19:30:00,5.2,-0.73,5.2509903828,0.0,0.0,0.0,5.2,-0.73,5.2509903828,5.14,0.21,5.1442880946,0.0,0.0,0.0,5.14,0.21,5.1442880946
2021-03-08 20:00:00,5.0,-0.55,5.0301590432,0.0,0.0,0.0,5.0,-0.55,5.0301590432,4.89,-0.09,4.8908281507,0.0,0.0,0.0,4.89,-0.09,4.8908281507
2021-03-08 20:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,4.78,-0.33,4.7913776724,0.0,0.0,0.0,4.78,-0.33,4.7913776724
2021-03-08 21:00:00,4.55,-0.27,4.5580039491,0.0,0.0,0.0,4.55,-0.27,4.5580039491,4.78,-0.33,4.7913776724,0.0,0.0,0.0,4.78,-0.33,4.7913776724
2021-03-08 21:30:00,4.383,0.14100000000000001,4.3852673807,0.003,-0.009000000000000001,0.009486833,4.38,0.15,4.3825677405,4.643,-0.8290000000000001,4.7164276736,0.003,-0.009000000000000001,0.009486833,4.64,-0.8200000000000001,4.7118998292
2021-03-08 22:00:00,4.134,0.137,4.1362694545,0.004,-0.013000000000000001,0.0136014705,4.13,0.15,4.1327230732,4.574,-0.733,4.6323606293,0.004,-0.013000000000000001,0.0136014705,4.57,-0.72,4.6263700673
2021-03-08 22:30:00,4.072,0.5445,4.1082434507,0.002,-0.0055000000000000005,0.00585235,4.07,0.55,4.1069940346,4.202,-1.3555000000000001,4.41522188,0.002,-0.0055000000000000005,0.00585235,4.2,-1.35,4.411632351
2021-03-08 23:00:00,3.795,0.6775,3.8550008106,0.005,-0.0125,0.013462912,3.79,0.6900000000000001,3.8522980155,4.285,-1.3125,4.4815043512,0.005,-0.0125,0.013462912,4.28,-1.3,4.473075005
2021-03-08 23:30:00,3.41,0.5795,3.4588900315,0.0,-0.0005,0.0005,3.41,0.58,3.4589738363,4.13,-1.4304999999999999,4.3707242249,0.0,-0.0005,0.0005,4.13,-1.43,4.3705606048
2021-03-09 00:00:00,3.08,0.58,3.1341346493,0.0,0.0,0.0,3.08,0.58,3.1341346493,3.91,-1.43,4.1632919667,0.0,0.0,0.0,3.91,-1.43,4.1632919667
2021-03-09 00:30:00,3.19,0.6175,3.2492162517,0.0,-0.0025,0.0025,3.19,0.62,3.2496922931,3.87,-1.4325,4.1266155927,0.0,-0.0025,0.0025,3.87,-1.43,4.125748417
2021-03-09 01:00:00,3.0865,0.608,3.1458140838,0.006500000000000001,-0.012,0.0136473441,3.08,0.62,3.1417829333,3.9265,-1.302,4.1367386006,0.006500000000000001,-0.012,0.0136473441,3.92,-1.29,4.1268026364
2021-03-09 01:30:00,3.1935000000000002,0.531,3.2373450928,0.0035,-0.009000000000000001,0.009656604000000001,3.19,0.54,3.2353825122,3.8335,-1.239,4.0287520711,0.0035,-0.009000000000000001,0.009656604000000001,3.83,-1.23,4.022660811
2021-03-09 02:00:00,2.93,0.54,2.9793455657,0.0,0.0,0.0,2.93,0.54,2.9793455657,3.88,-1.23,4.0702948296,0.0,0.0,0.0,3.88,-1.23,4.0702948296
2021-03-09 02:30:00,2.86,0.539,2.9103472301,0.0,-0.001,0.001,2.86,0.54,2.9105325973,3.88,-1.231,4.0705971306,0.0,-0.001,0.001,3.88,-1.23,4.0702948296
2021-03-09 03:00:00,2.862,0.534,2.9113914199,0.002,-0.006,0.0063245553000000005,2.86,0.54,2.9105325973,3.922,-1.236,4.1121502891,0.002,-0.006,0.0063245553000000005,3.92,-1.23,4.1084425273
2021-03-09 03:30:00,3.08,0.54,3.1269793731,0.0,0.0,0.0,3.08,0.54,3.1269793731,3.54,-1.29,3.7677181423,0.0,0.0,0.0,3.54,-1.29,3.7677181423
2021-03-09 04:00:00,3.01,0.5395,3.0579666856,0.0,-0.0005,0.0005,3.01,0.54,3.0580549374,3.7,-1.2905,3.9185954435,0.0,-0.0005,0.0005,3.7,-1.29,3.9184308084
2021-03-09 04:30:00,3.11,0.54,3.1565329081,0.0,0.0,0.0,3.11,0.54,3.1565329081,3.63,-1.29,3.8524018482,0.0,0.0,0.0,3.63,-1.29,3.8524018482
2021-03-09 05:00:00,3.22,0.58,3.2718190659,0.0,0.0,0.0,3.22,0.58,3.2718190659,3.5700000000000003,-1.25,3.7825123926,0.0,0.0,0.0,3.5700000000000003,-1.25,3.7825123926
2021-03-09 05:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0.0,0.0,3.22,0.47000000000000003,3.2541204649,3.43,-1.34,3.682458418,0.0,0.0,0.0,3.43,-1.34,3.682458418
2021-03-09 06:00:00,3.29,0.5,3.3277770358,0.0,0.0,0.0,3.29,0.5,3.3277770358,3.73,-1.27,3.9402791779,0.0,0.0,0.0,3.73,-1.27,3.9402791779
2021-03-09 06:30:00,3.41,0.2,3.4158600674,0.0,0.0,0.0,3.41,0.2,3.4158600674,4.11,-0.8200000000000001,4.1910022668,0.0,0.0,0.0,4.11,-0.8200000000000001,4.1910022668
2021-03-09 07:00:00,3.35,0.06,3.3505372703000003,0.0,0.0,0.0,3.35,0.06,3.3505372703000003,3.93,-0.9400000000000001,4.0408538702,0.0,0.0,0.0,3.93,-0.9400000000000001,4.0408538702
2021-03-09 07:30:00,3.59,0.01,3.5900139275000003,0.0,0.0,0.0,3.59,0.01,3.5900139275000003,4.02,-0.88,4.1151913686,0.0,0.0,0.0,4.02,-0.88,4.1151913686
2021-03-09 08:00:00,3.69,0.01,3.6900135500999998,0.0,0.0,0.0,3.69,0.01,3.6900135500999998,4.29,-0.8200000000000001,4.3676652802,0.0,0.0,0.0,4.29,-0.8200000000000001,4.3676652802
2021-03-09 08:30:00,3.96,0.1,3.961262425,0.0,0.0,0.0,3.96,0.1,3.961262425,4.49,-0.76,4.553866489,0.0,0.0,0.0,4.49,-0.76,4.553866489
2021-03-09 09:00:00,4.2,0.1,4.2011903075,0.0,0.0,0.0,4.2,0.1,4.2011903075,4.34,-0.76,4.4060413071,0.0,0.0,0.0,4.34,-0.76,4.4060413071
2021-03-09 09:30:00,4.33,0.1,4.3311545805,0.0,0.0,0.0,4.33,0.1,4.3311545805,4.18,-0.76,4.2485291572,0.0,0.0,0.0,4.18,-0.76,4.2485291572
2021-03-09 10:00:00,4.33,0.16,4.3329551117000005,0.0,0.0,0.0,4.33,0.16,4.3329551117000005,4.29,-0.76,4.3567992839,0.0,0.0,0.0,4.29,-0.76,4.3567992839
2021-03-09 10:30:00,4.2145,0.1535,4.2172944526,0.0045000000000000005,-0.006500000000000001,0.0079056942,4.21,0.16,4.213039283,4.4145,-0.7665000000000001,4.4805504684,0.0045000000000000005,-0.006500000000000001,0.0079056942,4.41,-0.76,4.4750083799
2021-03-09 11:00:00,4.063,0.1535,4.0658985784,0.003,-0.006500000000000001,0.0071589105,4.06,0.16,4.0631514862,4.413,-0.7665000000000001,4.4790725882,0.003,-0.006500000000000001,0.0071589105,4.41,-0.76,4.4750083799
2021-03-09 11:30:00,3.9370000000000003,0.1495,3.9398374649,0.007,-0.0105,0.012619429500000001,3.93,0.16,3.933255649,4.477,-0.7705000000000001,4.5428184258,0.007,-0.0105,0.012619429500000001,4.47,-0.76,4.5341482111
2021-03-09 12:00:00,4.1015,0.267,4.1101814133,0.0115,-0.013000000000000001,0.017356555000000003,4.09,0.28,4.0995731485,4.5415,-0.733,4.6002729539,0.0115,-0.013000000000000001,0.017356555000000003,4.53,-0.72,4.5868616722
2021-03-09 12:30:00,3.9585,0.20700000000000002,3.9639085824,0.018500000000000003,-0.013000000000000001,0.022610838100000002,3.94,0.22,3.9461373519,4.6685,-0.733,4.7256937321,0.018500000000000003,-0.013000000000000001,0.022610838100000002,4.65,-0.72,4.7054117779
2021-03-09 13:00:00,4.059,0.2565,4.0670964151,0.019,-0.0135,0.023307724000000002,4.04,0.27,4.0490122252,4.629,-0.7335,4.6867540206000005,0.019,-0.0135,0.023307724000000002,4.61,-0.72,4.6658868396
2021-03-09 13:30:00,3.932,0.20650000000000002,3.9374187293,0.022,-0.0135,0.025811819000000003,3.91,0.22,3.9161843675,4.792,-0.7335,4.8478125222,0.022,-0.0135,0.025811819000000003,4.77,-0.72,4.824033582
2021-03-09 14:00:00,4.011,0.246,4.018536674,0.031,-0.014,0.0340147027,3.98,0.26,3.9884834210999998,4.741,-0.734,4.7974823606,0.031,-0.014,0.0340147027,4.71,-0.72,4.7647140523000004
2021-03-09 14:30:00,4.25,0.297,4.2603648905,0.02,-0.013000000000000001,0.0238537209,4.23,0.31,4.2413441266,4.68,-0.673,4.7281422356,0.02,-0.013000000000000001,0.0238537209,4.66,-0.66,4.7065061351
2021-03-09 15:00:00,4.369,0.187,4.3730001143,0.019,-0.013000000000000001,0.0230217289,4.35,0.2,4.354595274,4.389,-0.803,4.4618527542,0.019,-0.013000000000000001,0.0230217289,4.37,-0.79,4.4408332551
2021-03-09 15:30:00,4.52,0.269,4.5279974602,0.01,-0.011,0.0148660687,4.51,0.28,4.5186834366,4.45,-0.741,4.5112726586,0.01,-0.011,0.0148660687,4.44,-0.73,4.4996110943
2021-03-09 16:00:00,4.5120000000000005,0.17550000000000002,4.5154118583,0.002,-0.0045000000000000005,0.0049244289000000005,4.51,0.18,4.5135905884,4.442,-0.7345,4.5023165426,0.002,-0.0045000000000000005,0.0049244289000000005,4.44,-0.73,4.4996110943
2021-03-09 16:30:00,4.87,0.219,4.8749216404,0.0,-0.001,0.001,4.87,0.22,4.8749666666,4.53,-0.731,4.588601203,0.0,-0.001,0.001,4.53,-0.73,4.5884420014
2021-03-09 17:00:00,4.8,0.26,4.8070365091,0.0,0.0,0.0,4.8,0.26,4.8070365091,4.53,-0.8,4.600097825,0.0,0.0,0.0,4.53,-0.8,4.600097825
2021-03-09 17:30:00,4.98,0.26,4.9867825298,0.0,0.0,0.0,4.98,0.26,4.9867825298,4.67,-0.91,4.7578356424,0.0,0.0,0.0,4.67,-0.91,4.7578356424
2021-03-09 18:00:00,5.16,0.1,5.1609689013,0.0,0.0,0.0,5.16,0.1,5.1609689013,4.88,-0.73,4.934298329,0.0,0.0,0.0,4.88,-0.73,4.934298329
2021-03-09 18:30:00,5.22,-0.25,5.2259831611,0.0,0.0,0.0,5.22,-0.25,5.2259831611,5.12,-0.25,5.126099882,0.0,0.0,0.0,5.12,-0.25,5.126099882
2021-03-09 19:00:00,5.27,-0.25,5.2759264589,0.0,0.0,0.0,5.27,-0.25,5.2759264589,5.17,-0.25,5.1760409581,0.0,0.0,0.0,5.17,-0.25,5.1760409581
2021-03-09 19:30:00,5.1365,-0.257,5.1429253592,0.006500000000000001,-0.007,0.0095524866,5.13,-0.25,5.1360880054999996,5.0265,-0.257,5.0330657904,0.006500000000000001,-0.007,0.0095524866,5.02,-0.25,5.0262212446
2021-03-09 20:00:00,4.6035,-0.2545,4.6105295249000005,0.0035,-0.0045000000000000005,0.0057008771000000005,4.6,-0.25,4.6067884692,5.3835,-0.3145,5.3926786016,0.0035,-0.0045000000000000005,0.0057008771000000005,5.38,-0.31,5.3889238258
2021-03-09 20:30:00,4.578,-0.219,4.5832352111,0.008,-0.009000000000000001,0.0120415946,4.57,-0.21,4.5748224009000005,5.148,-0.319,5.1578740776,0.008,-0.009000000000000001,0.0120415946,5.14,-0.31,5.1493397635000004
2021-03-09 21:00:00,4.7255,-0.2175,4.7305027745,0.0055000000000000005,-0.007500000000000001,0.0093005376,4.72,-0.21,4.7246693006000005,4.7655,-0.3175,4.7760649598,0.0055000000000000005,-0.007500000000000001,0.0093005376,4.76,-0.31,4.7700838567
2021-03-09 21:30:00,4.5215,-0.29550000000000004,4.5311458263999995,0.0015,-0.0055000000000000005,0.0057008771000000005,4.52,-0.29,4.5292935431,4.4515,-0.3755,4.4673093132,0.0015,-0.0055000000000000005,0.0057008771000000005,4.45,-0.37,4.465355529
2021-03-09 22:00:00,4.3705,0.089,4.3714060953,0.0005,-0.001,0.0011180340000000002,4.37,0.09,4.3709266752,4.3205,-0.761,4.3870082345,0.0005,-0.001,0.0011180340000000002,4.32,-0.76,4.3863424399
2021-03-09 22:30:00,3.7,0.1495,3.7030190723,0.0,-0.0005,0.0005,3.7,0.15,3.7030392923,4.5,-0.9005000000000001,4.5892156465,0.0,-0.0005,0.0005,4.5,-0.9,4.5891175622
2021-03-09 23:00:00,3.771,0.14650000000000002,3.7738446245,0.001,-0.0035,0.0036400549,3.77,0.15,3.7729829048,4.141,-0.9535,4.2493579809,0.001,-0.0035,0.0036400549,4.14,-0.9500000000000001,4.247599322
2021-03-09 23:30:00,3.5700000000000003,0.659,3.6303141737,0.01,-0.011,0.0148660687,3.56,0.67,3.6224991373,3.99,-1.441,4.242237735,0.01,-0.011,0.0148660687,3.98,-1.43,4.2291015594
2021-03-10 00:00:00,3.371,0.588,3.4218978652,0.011,-0.012,0.0162788206,3.36,0.6000000000000001,3.4131510368,3.8810000000000002,-1.442,4.1402324814,0.011,-0.012,0.0162788206,3.87,-1.43,4.125748417
2021-03-10 00:30:00,3.03,0.537,3.0772177369,0.02,-0.013000000000000001,0.0238537209,3.01,0.55,3.0598365969,3.95,-1.4929999999999999,4.2227418818,0.02,-0.013000000000000001,0.0238537209,3.93,-1.48,4.1994404389
2021-03-10 01:00:00,2.981,0.537,3.0289816771,0.021,-0.013000000000000001,0.024698178100000003,2.96,0.55,3.0106643785,3.951,-1.413,4.1960660147,0.021,-0.013000000000000001,0.024698178100000003,3.93,-1.4,4.1719180241
2021-03-10 01:30:00,3.2525,0.643,3.3154494793,0.0025,-0.007,0.0074330344,3.25,0.65,3.3143626837999998,3.8625,-1.237,4.0557459548,0.0025,-0.007,0.0074330344,3.86,-1.23,4.0512343798
2021-03-10 02:00:00,3.2065,0.6385000000000001,3.2694532418,0.006500000000000001,-0.0115,0.0132098448,3.2,0.65,3.2653483735,3.7165,-1.2915,3.9345068941,0.006500000000000001,-0.0115,0.0132098448,3.71,-1.28,3.9246018906
2021-03-10 02:30:00,3.2715,0.934,3.4022151975,0.0015,-0.006,0.0061846584,3.27,0.9400000000000001,3.4024256054,3.5015,-1.706,3.8949888639,0.0015,-0.006,0.0061846584,3.5,-1.7000000000000002,3.8910152917
2021-03-10 03:00:00,3.7215,1.046,3.8657054013,0.0015,-0.004,0.0042720019,3.7199999999999998,1.05,3.8653460388000003,3.2215,-1.6440000000000001,3.6167386206,0.0015,-0.004,0.0042720019,3.22,-1.6400000000000001,3.6135854771
2021-03-10 03:30:00,3.664,0.93,3.7801846516,0.004,-0.01,0.0107703296,3.66,0.9400000000000001,3.7787828728,2.974,-1.65,3.4010551304,0.004,-0.01,0.0107703296,2.9699999999999998,-1.6400000000000001,3.3927127789
2021-03-10 04:00:00,3.822,0.937,3.9351814444,0.002,-0.003,0.0036055513000000003,3.8200000000000003,0.9400000000000001,3.9339547532,3.022,-1.5430000000000001,3.3931302657,0.002,-0.003,0.0036055513000000003,3.02,-1.54,3.3899852507
2021-03-10 04:30:00,3.5300000000000002,0.48,3.5624850877,0.0,0.0,0.0,3.5300000000000002,0.48,3.5624850877,3.19,-1.2,3.408240015,0.0,0.0,0.0,3.19,-1.2,3.408240015
2021-03-10 05:00:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0.0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.31,-1.17,3.5106979363,0.0,0.0,0.0,3.31,-1.17,3.5106979363
2021-03-10 05:30:00,3.66,0.5695,3.7040424201,0.0,-0.0005,0.0005,3.66,0.5700000000000001,3.7041193285,3.22,-1.2005,3.4365098938,0.0,-0.0005,0.0005,3.22,-1.2,3.4363352572
2021-03-10 06:00:00,3.608,0.49050000000000005,3.6411885766000003,0.008,-0.0095,0.0124197423,3.6,0.5,3.6345563691000002,3.438,-1.2895,3.6718733979,0.008,-0.0095,0.0124197423,3.43,-1.28,3.6610517614
2021-03-10 06:30:00,3.3865,0.5825,3.4362317297000002,0.006500000000000001,-0.007500000000000001,0.009924716600000001,3.38,0.59,3.4311076929,3.9465,-1.3375,4.1669855411,0.006500000000000001,-0.007500000000000001,0.009924716600000001,3.94,-1.33,4.1584251827
2021-03-10 07:00:00,3.357,0.307,3.3710084545,0.027,-0.013000000000000001,0.0299666481,3.33,0.32,3.3453400425,4.157,-1.003,4.2762902147,0.027,-0.013000000000000001,0.0299666481,4.13,-0.99,4.2469989404
2021-03-10 07:30:00,3.355,0.08600000000000001,3.3561020545,0.025,-0.014,0.0286530976,3.33,0.1,3.3315011631,4.355,-0.844,4.4360298692,0.025,-0.014,0.0286530976,4.33,-0.8300000000000001,4.4088320449000005
2021-03-10 08:00:00,3.62,0.147,3.6229834391,0.02,-0.013000000000000001,0.0238537209,3.6,0.16,3.6035538015,4.58,-0.763,4.6431206101,0.02,-0.013000000000000001,0.0238537209,4.5600000000000005,-0.75,4.6212660603
2021-03-10 08:30:00,3.933,0.1865,3.9374193643,0.013000000000000001,-0.0135,0.018741664800000002,3.92,0.2,3.9250987249,4.643,-0.7235,4.6990319482,0.013000000000000001,-0.0135,0.018741664800000002,4.63,-0.71,4.6841221163
2021-03-10 09:00:00,3.3415,0.018500000000000003,3.3415512116,0.0115,-0.0115,0.016263456000000003,3.33,0.03,3.3301351324,4.0915,-0.9315,4.1961964325,0.0115,-0.0115,0.016263456000000003,4.08,-0.92,4.1824394795
2021-03-10 09:30:00,3.1265,-0.030500000000000003,3.1266487651,0.006500000000000001,-0.0105,0.012349089,3.12,-0.02,3.1200641019,4.1565,-0.9305,4.2593805301,0.006500000000000001,-0.0105,0.012349089,4.15,-0.92,4.2507528745
2021-03-10 10:00:00,2.6310000000000002,-0.14150000000000001,2.6348023171,0.011,-0.0115,0.0159138305,2.62,-0.13,2.6232232081999998,4.051,-1.1415,4.2087555465,0.011,-0.0115,0.0159138305,4.04,-1.13,4.1950566146
2021-03-10 10:30:00,2.916,-0.107,2.9179624741,0.026000000000000002,-0.017,0.031064449100000002,2.89,-0.09,2.8914010445000002,4.406,-1.147,4.5528502062000005,0.026000000000000002,-0.017,0.031064449100000002,4.38,-1.13,4.5234168501
2021-03-10 11:00:00,3.1815,-0.11850000000000001,3.1837060951,0.051500000000000004,-0.0285,0.0588600034,3.13,-0.09,3.1312936624,4.5615,-1.0785,4.6872640741,0.051500000000000004,-0.0285,0.0588600034,4.51,-1.05,4.6306155098
2021-03-10 11:30:00,3.958,0.115,3.9596703146000003,0.038,-0.025,0.0454862617,3.92,0.14,3.9224992033,5.288,-0.8250000000000001,5.3519687032,0.038,-0.025,0.0454862617,5.25,-0.8,5.3106026023
2021-03-10 12:00:00,3.9530000000000003,0.11800000000000001,3.9547608019,0.033,-0.022,0.039661064,3.92,0.14,3.9224992033,5.3629999999999995,-0.742,5.4140865342,0.033,-0.022,0.039661064,5.33,-0.72,5.3784105459
2021-03-10 12:30:00,4.208,0.177,4.2117209072,0.028,-0.023,0.0362353419,4.18,0.2,4.1847819537,5.358,-0.743,5.409271023,0.028,-0.023,0.0362353419,5.33,-0.72,5.3784105459
2021-03-10 13:00:00,4.3565000000000005,0.0795,4.3572253212,0.0165,-0.0205,0.0263153947,4.34,0.1,4.3411519209,5.1565,-0.7405,5.2093984778,0.0165,-0.0205,0.0263153947,5.14,-0.72,5.1901830411
2021-03-10 13:30:00,4.3865,0.14400000000000002,4.3888629792,0.0165,-0.016,0.0229836899,4.37,0.16,4.3729280808,5.3065,-0.6960000000000001,5.3519490141,0.0165,-0.016,0.0229836899,5.29,-0.68,5.3335260382
2021-03-10 14:00:00,4.407,0.17200000000000001,4.4103552011,0.037,-0.028,0.046400431000000006,4.37,0.2,4.374574265,5.327,-0.708,5.3738434104,0.037,-0.028,0.046400431000000006,5.29,-0.68,5.3335260382
2021-03-10 14:30:00,3.9755000000000003,0.252,3.983478913,0.0555,-0.028,0.0621630919,3.92,0.28,3.9299872773,5.5455,-0.918,5.6209691558,0.0555,-0.028,0.0621630919,5.49,-0.89,5.5616724103
2021-03-10 15:00:00,4.041,0.34800000000000003,4.0559567305,0.081,-0.032,0.0870919055,3.96,0.38,3.9781905435000002,5.621,-0.8220000000000001,5.6807855971,0.081,-0.032,0.0870919055,5.54,-0.79,5.596043245
2021-03-10 15:30:00,4.1405,0.306,4.1517919324,0.09050000000000001,-0.034,0.0966760053,4.05,0.34,4.0642465476,5.5805,-0.764,5.6325550374999995,0.09050000000000001,-0.034,0.0966760053,5.49,-0.73,5.5383210452
2021-03-10 16:00:00,4.2355,0.21,4.2407028014,0.1355,-0.05,0.1444307793,4.1,0.26,4.108235631,5.6255,-0.6900000000000001,5.6676582686,0.1355,-0.05,0.1444307793,5.49,-0.64,5.5271783036
2021-03-10 16:30:00,4.3925,0.098,4.3935930911,0.14250000000000002,-0.052000000000000005,0.1516912984,4.25,0.15,4.252646235,5.5425,-0.6920000000000001,5.5855322262,0.14250000000000002,-0.052000000000000005,0.1516912984,5.4,-0.64,5.4377936702
2021-03-10 17:00:00,4.7015,0.158,4.7041541482,0.14150000000000001,-0.052000000000000005,0.1507522802,4.5600000000000005,0.21,4.5648329652,5.7015,-0.612,5.7342520218,0.14150000000000001,-0.052000000000000005,0.1507522802,5.5600000000000005,-0.56,5.5881302777
2021-03-10 17:30:00,4.8665,0.044,4.8666989069,0.17650000000000002,-0.066,0.1884363288,4.69,0.11,4.6912898013,5.6865,-0.546,5.7126524706,0.17650000000000002,-0.066,0.1884363288,5.51,-0.48,5.5308679247
2021-03-10 18:00:00,4.9835,0.17200000000000001,4.9864673116,0.1835,-0.068,0.19569427690000002,4.8,0.24,4.8059962547,5.8535,-0.618,5.8860331506,0.1835,-0.068,0.19569427690000002,5.67,-0.55,5.6966130288
2021-03-10 18:30:00,4.931,0.008,4.9310064896,0.171,-0.062,0.1818928256,4.76,0.07,4.7605146781,5.781,-0.662,5.8187803705,0.171,-0.062,0.1818928256,5.61,-0.6000000000000001,5.6419943282
2021-03-10 19:00:00,4.9305,0.1085,4.9316936746,0.1705,-0.061500000000000006,0.1812525862,4.76,0.17,4.7630347469,5.8305,-0.6615,5.8679052905999995,0.1705,-0.061500000000000006,0.1812525862,5.66,-0.6000000000000001,5.6917132746
2021-03-10 19:30:00,4.658,-0.17500000000000002,4.6612861959,0.178,-0.065,0.1894967018,4.48,-0.11,4.481350243,5.838,-0.515,5.8606713779,0.178,-0.065,0.1894967018,5.66,-0.45,5.6778605126
2021-03-10 20:00:00,4.5535,-0.278,4.5619783263,0.1835,-0.068,0.19569427690000002,4.37,-0.21,4.3750428569,5.7535,-0.188,5.7565707022,0.1835,-0.068,0.19569427690000002,5.57,-0.12,5.5712924892
2021-03-10 20:30:00,4.4795,-0.281,4.4883049417,0.1895,-0.07100000000000001,0.20236415200000002,4.29,-0.21,4.2951367848,5.6095,-0.14100000000000001,5.6112718033,0.1895,-0.07100000000000001,0.20236415200000002,5.42,-0.07,5.4204520107
2021-03-10 21:00:00,4.323,-0.2775,4.3318974191,0.183,-0.0675,0.1950519162,4.14,-0.21,4.1453226654,5.453,-0.3275,5.4628257569,0.183,-0.0675,0.1950519162,5.27,-0.26,5.2764097642
2021-03-10 21:30:00,4.1905,0.189,4.1947599753,0.1905,-0.07100000000000001,0.20330088540000002,4.0,0.26,4.0084410935,5.3505,-0.731,5.4002047415,0.1905,-0.07100000000000001,0.20330088540000002,5.16,-0.66,5.2020380621
2021-03-10 22:00:00,3.79,0.049,3.7903167414,0.19,-0.07100000000000001,0.20283244320000002,3.6,0.12,3.6019994448,4.89,-0.731,4.9443362547,0.19,-0.07100000000000001,0.20283244320000002,4.7,-0.66,4.7461142001
2021-03-10 22:30:00,3.4275,-0.0045000000000000005,3.427502954,0.1975,-0.0745,0.2110841065,3.23,0.07,3.2307584249,4.6875,-0.7345,4.744696671,0.1975,-0.0745,0.2110841065,4.49,-0.66,4.5382485608
2021-03-10 23:00:00,4.1275,0.045,4.1277452986,0.2175,-0.085,0.23351927120000002,3.91,0.13,3.9121605284000003,4.1775,-0.795,4.2524735449,0.2175,-0.085,0.23351927120000002,3.96,-0.71,4.0231455355
2021-03-10 23:30:00,4.1815,0.29350000000000004,4.1917877451,0.2015,-0.0765,0.2155330601,3.98,0.37,3.9971614929,3.7915,-1.0365,3.9306239327,0.2015,-0.0765,0.2155330601,3.59,-0.96,3.716140471
2021-03-11 00:00:00,4.1025,0.294,4.1130210612,0.2025,-0.076,0.2162920479,3.9,0.37,3.9175119655,3.6225,-1.036,3.7677317115,0.2025,-0.076,0.2162920479,3.42,-0.96,3.5521824277
2021-03-11 00:30:00,4.2245,0.2975,4.2349623965,0.1945,-0.07250000000000001,0.2075728788,4.03,0.37,4.0469494684,3.5645,-0.9525,3.6895686062,0.1945,-0.07250000000000001,0.2075728788,3.37,-0.88,3.4830015791
2021-03-11 01:00:00,3.941,0.34850000000000003,3.9563788052,0.211,-0.0815,0.2261929486,3.73,0.43,3.7547037167,3.541,-1.1415,3.7204439586999998,0.211,-0.0815,0.2261929486,3.33,-1.06,3.494638751
2021-03-11 01:30:00,4.595,0.5670000000000001,4.6298503216,0.215,-0.083,0.2304647478,4.38,0.65,4.4279679312,3.075,-1.143,3.2805600132,0.215,-0.083,0.2304647478,2.86,-1.06,3.0501147519
2021-03-11 02:00:00,4.2925,0.5085000000000001,4.3225141411,0.21250000000000002,-0.0815,0.2275928382,4.08,0.59,4.1224385987,3.1325,-1.2715,3.3807201156,0.21250000000000002,-0.0815,0.2275928382,2.92,-1.19,3.1531730051
2021-03-11 02:30:00,4.3665,0.6415000000000001,4.4133711038,0.20650000000000002,-0.0785,0.22091740540000002,4.16,0.72,4.2218479366,3.1665,-1.2185,3.3928549188,0.20650000000000002,-0.0785,0.22091740540000002,2.96,-1.1400000000000001,3.1719394698
2021-03-11 03:00:00,4.641,0.679,4.690407445,0.211,-0.081,0.2260132739,4.43,0.76,4.4947191236,2.831,-1.291,3.1114694278,0.211,-0.081,0.2260132739,2.62,-1.21,2.8859140666
2021-03-11 03:30:00,4.804,0.683,4.8523092441,0.20400000000000001,-0.077,0.2180481598,4.6,0.76,4.6623599175,2.584,-1.287,2.886767223,0.20400000000000001,-0.077,0.2180481598,2.38,-1.21,2.6699250925999998
2021-03-11 04:00:00,4.7275,0.681,4.7762974415,0.20750000000000002,-0.079,0.2220298403,4.52,0.76,4.5834484834,2.7075,-1.389,3.0430046418,0.20750000000000002,-0.079,0.2220298403,2.5,-1.31,2.8224280327
2021-03-11 04:30:00,4.2815,0.684,4.3357926899,0.2015,-0.076,0.2153561004,4.08,0.76,4.150180719,3.1915,-1.286,3.4408528376,0.2015,-0.076,0.2153561004,2.99,-1.21,3.2255542159
2021-03-11 05:00:00,4.4005,0.729,4.4604754511,0.21050000000000002,-0.081,0.2255465584,4.19,0.81,4.2675754241,3.0405,-1.291,3.3032289127,0.21050000000000002,-0.081,0.2255465584,2.83,-1.21,3.0778239066
2021-03-11 05:30:00,4.7065,0.731,4.7629301118,0.20650000000000002,-0.079,0.22109556760000001,4.5,0.81,4.5723188865,2.8365,-1.329,3.132406942,0.20650000000000002,-0.079,0.22109556760000001,2.63,-1.25,2.9119409335
2021-03-11 06:00:00,4.7695,0.55,4.80110719,0.20950000000000002,-0.08,0.22425487730000002,4.5600000000000005,0.63,4.6033140236,2.8395,-1.21,3.0865612338,0.20950000000000002,-0.08,0.22425487730000002,2.63,-1.13,2.862481441
2021-03-11 06:30:00,4.606,0.8065,4.6760750903,0.216,-0.0835,0.2315777407,4.39,0.89,4.4793079823,3.126,-1.5335,3.4818814239,0.216,-0.0835,0.2315777407,2.91,-1.45,3.251245915
2021-03-11 07:00:00,4.3225,0.8885000000000001,4.4128719107,0.21250000000000002,-0.0815,0.2275928382,4.11,0.97,4.2229136861,3.5725,-1.6315,3.9274098971,0.21250000000000002,-0.0815,0.2275928382,3.36,-1.55,3.7002837728999998
2021-03-11 07:30:00,3.9025,1.0185,4.033218132,0.21250000000000002,-0.0815,0.2275928382,3.69,1.1,3.8504675041,4.1425,-1.7515,4.4975613948,0.21250000000000002,-0.0815,0.2275928382,3.93,-1.67,4.2701053851
2021-03-11 08:00:00,3.6295,1.2305,3.8324144478,0.20950000000000002,-0.0795,0.2240769957,3.42,1.31,3.6623080154,4.8295,-1.8094999999999999,5.1573598381,0.20950000000000002,-0.0795,0.2240769957,4.62,-1.73,4.9332849097
2021-03-11 08:30:00,3.474,1.2335,3.6864886071000003,0.20400000000000001,-0.0765,0.2178720955,3.27,1.31,3.5226410547,5.214,-1.9665,5.5725145356,0.20400000000000001,-0.0765,0.2178720955,5.01,-1.8900000000000001,5.3546428452
2021-03-11 09:00:00,3.638,1.401,3.8984413552,0.20800000000000002,-0.079,0.222497191,3.43,1.48,3.7356793224000002,5.458,-1.8290000000000002,5.7563013298,0.20800000000000002,-0.079,0.222497191,5.25,-1.75,5.5339859053
2021-03-11 09:30:00,3.7775,1.2865,3.990562429,0.1975,-0.07350000000000001,0.21073324370000002,3.58,1.3599999999999999,3.8296213912,5.3075,-1.8235000000000001,5.6120146561,0.1975,-0.07350000000000001,0.21073324370000002,5.11,-1.75,5.4013516827
2021-03-11 10:00:00,3.9845,1.288,4.1875033433,0.1945,-0.07200000000000001,0.2073987705,3.79,1.3599999999999999,4.026623896,5.3045,-1.772,5.5926473382,0.1945,-0.07200000000000001,0.2073987705,5.11,-1.7000000000000002,5.3853597837
2021-03-11 10:30:00,3.7885,1.291,4.0024259206,0.1885,-0.069,0.2007317862,3.6,1.3599999999999999,3.8483243107,5.4185,-1.879,5.7350486702,0.1885,-0.069,0.2007317862,5.23,-1.81,5.5343472967
2021-03-11 11:00:00,3.842,1.3485,4.0717829326,0.192,-0.07150000000000001,0.2048810631,3.65,1.42,3.9164907762,5.422,-1.7215,5.6887297572,0.192,-0.07150000000000001,0.2048810631,5.23,-1.65,5.4841043024000005
2021-03-11 11:30:00,3.4314999999999998,1.379,3.6982202814000003,0.12150000000000001,-0.041,0.1282312364,3.31,1.42,3.6017356927,5.8615,-1.871,6.1528711387,0.12150000000000001,-0.041,0.1282312364,5.74,-1.83,6.0246576666
2021-03-11 12:00:00,4.04,1.354,4.2608585989,0.18,-0.066,0.1917185437,3.86,1.42,4.1129065149,5.34,-1.686,5.5998389263,0.18,-0.066,0.1917185437,5.16,-1.62,5.4083269132
2021-03-11 12:30:00,4.0885,1.135,4.2431188117,0.17850000000000002,-0.065,0.18996644440000002,3.91,1.2,4.09,5.6885,-1.465,5.874117572,0.17850000000000002,-0.065,0.18996644440000002,5.51,-1.4,5.6850769564
2021-03-11 13:00:00,3.941,0.9415,4.0519011896,0.111,-0.0385,0.11748723330000001,3.83,0.98,3.9533909496,5.741,-1.2885,5.8838179144,0.111,-0.0385,0.11748723330000001,5.63,-1.25,5.7670963231
2021-03-11 13:30:00,3.029,0.538,3.0764078078,0.169,-0.062,0.18001388840000002,2.86,0.6000000000000001,2.9222593998,4.409,-1.562,4.6775126937,0.169,-0.062,0.18001388840000002,4.24,-1.5,4.4975104224
2021-03-11 14:00:00,2.6335,0.452,2.6720079061,0.20350000000000001,-0.078,0.2179363439,2.43,0.53,2.4871268564,4.0835,-1.678,4.414822335,0.20350000000000001,-0.078,0.2179363439,3.88,-1.6,4.1969512744
2021-03-11 14:30:00,2.883,0.5175000000000001,2.9290775425,0.193,-0.07250000000000001,0.206168014,2.69,0.59,2.7539426283,4.433,-1.6724999999999999,4.7380106849,0.193,-0.07250000000000001,0.206168014,4.24,-1.6,4.5318428922
2021-03-11 15:00:00,3.5015,0.668,3.5646495270000003,0.21150000000000002,-0.082,0.2268397011,3.29,0.75,3.374403651,5.0215,-1.432,5.2216938104,0.21150000000000002,-0.082,0.2268397011,4.8100000000000005,-1.35,4.9958582846
2021-03-11 15:30:00,3.8805,0.769,3.9559627463,0.1705,-0.061,0.1810835443,3.71,0.8300000000000001,3.8017101415,5.4405,-1.411,5.6204947514,0.1705,-0.061,0.1810835443,5.27,-1.35,5.4401654387
2021-03-11 16:00:00,3.6710000000000003,0.8285,3.7633300745,0.191,-0.07150000000000001,0.2039442326,3.48,0.9,3.5944957922,5.611,-1.4215,5.7882625416,0.191,-0.07150000000000001,0.2039442326,5.42,-1.35,5.5855975508
2021-03-11 16:30:00,4.076,0.5915,4.1186949693,0.20600000000000002,-0.0785,0.2204501077,3.87,0.67,3.9275692228,5.476,-1.0785,5.5811950557,0.20600000000000002,-0.0785,0.2204501077,5.27,-1.0,5.3640376583
2021-03-11 17:00:00,4.0515,0.21350000000000002,4.0571214549,0.18150000000000002,-0.0665,0.19329899120000002,3.87,0.28,3.8801159776,5.6415,-0.6965,5.6843323706,0.18150000000000002,-0.0665,0.19329899120000002,5.46,-0.63,5.4962259779
2021-03-11 17:30:00,4.2635,0.277,4.2724888824,0.21350000000000002,-0.083,0.2290660385,4.05,0.36,4.0659685193,5.8635,-0.713,5.9066912269,0.21350000000000002,-0.083,0.2290660385,5.65,-0.63,5.6850153914
2021-03-11 18:00:00,4.045,0.293,4.0555978597,0.185,-0.067,0.1967587355,3.86,0.36,3.8767512172,6.065,-0.9570000000000001,6.1400385992,0.185,-0.067,0.1967587355,5.88,-0.89,5.9469740205
2021-03-11 18:30:00,3.981,-0.1105,3.9825332704000003,0.121,-0.0405,0.1275980016,3.86,-0.07,3.8606346629,6.481,-0.4605,6.4973395517,0.121,-0.0405,0.1275980016,6.36,-0.42,6.373852838
2021-03-11 19:00:00,4.4065,-0.14,4.4087234263,0.1865,-0.07,0.1992040411,4.22,-0.07,4.2205805288,6.3165,-0.33,6.3251144061,0.1865,-0.07,0.1992040411,6.13,-0.26,6.1355113886
2021-03-11 19:30:00,4.354,-0.1375,4.3561705947,0.184,-0.0675,0.1959904334,4.17,-0.07,4.1705874886,6.374,-0.3675,6.384585519,0.184,-0.0675,0.1959904334,6.19,-0.30000000000000004,6.197265526
2021-03-11 20:00:00,4.3485,-0.135,4.3505950455,0.17850000000000002,-0.065,0.18996644440000002,4.17,-0.07,4.1705874886,6.1685,-0.28500000000000003,6.1750803436,0.17850000000000002,-0.065,0.18996644440000002,5.99,-0.22,5.9940387052
2021-03-11 20:30:00,4.4745,-0.125,4.4762456646,0.1545,-0.055,0.1639977134,4.32,-0.07,4.3205670924,6.0445,-0.23500000000000001,6.0490664776,0.1545,-0.055,0.1639977134,5.89,-0.18,5.8927497826
2021-03-11 21:00:00,4.3635,-0.1625,4.3665247623,0.12350000000000001,-0.0425,0.13060819270000001,4.24,-0.12,4.2416977733,5.8735,-0.2225,5.877712863,0.12350000000000001,-0.0425,0.13060819270000001,5.75,-0.18,5.7528167014000005
2021-03-11 21:30:00,4.612,0.251,4.618825067,0.112,-0.039,0.1185959527,4.5,0.29,4.5093347625,5.122,-0.789,5.182413048,0.112,-0.039,0.1185959527,5.01,-0.75,5.0658266848
2021-03-11 22:00:00,4.5675,0.35250000000000004,4.5810820228,0.0675,-0.0275,0.07288689870000001,4.5,0.38,4.5160159433,4.9675,-0.7775000000000001,5.0279779733,0.0675,-0.0275,0.07288689870000001,4.9,-0.75,4.9570656643
2021-03-11 22:30:00,4.075,0.306,4.0864729291,0.095,-0.034,0.10090094150000001,3.98,0.34,3.9944962135,5.075,-0.834,5.1430711642,0.095,-0.034,0.10090094150000001,4.98,-0.8,5.0438477376
2021-03-11 23:00:00,3.636,0.29550000000000004,3.6479879728,0.126,-0.044500000000000005,0.1336272801,3.51,0.34,3.5264287884,5.106,-0.8445,5.1753662914,0.126,-0.044500000000000005,0.1336272801,4.98,-0.8,5.0438477376
2021-03-11 23:30:00,3.293,0.22,3.30034074,0.113,-0.04,0.11987076370000001,3.18,0.26,3.1906112267,4.963,-0.91,5.0457377062,0.113,-0.04,0.11987076370000001,4.85,-0.87,4.9274131144
2021-03-12 00:00:00,3.1865,0.34500000000000003,3.2051220336,0.1265,-0.045,0.13426559500000002,3.06,0.39,3.0847528264,5.0765,-0.915,5.1583017797,0.1265,-0.045,0.13426559500000002,4.95,-0.87,5.0258730585
2021-03-12 00:30:00,2.415,0.181,2.4217733172,0.105,-0.039,0.11200892820000001,2.31,0.22,2.3204525421,4.505,-1.029,4.6210243453,0.105,-0.039,0.11200892820000001,4.4,-0.99,4.51
2021-03-12 01:00:00,2.31,-0.061,2.3108052709,0.08,-0.031,0.0857962703,2.23,-0.03,2.2302017846,3.98,-1.101,4.1294795072,0.08,-0.031,0.0857962703,3.9,-1.07,4.0441191872
2021-03-12 01:30:00,2.8785,0.17750000000000002,2.8839674929,0.11850000000000001,-0.0425,0.12589082570000001,2.76,0.22,2.7687542325,4.4585,-0.9325,4.5549729417,0.11850000000000001,-0.0425,0.12589082570000001,4.34,-0.89,4.4303160158
2021-03-12 02:00:00,3.044,0.243,3.0536838409,0.064,-0.027,0.0694622199,2.98,0.27,2.9922065437,4.484,-0.847,4.5632954101,0.064,-0.027,0.0694622199,4.42,-0.8200000000000001,4.4954198914
2021-03-12 02:30:00,3.0075,0.1975,3.0139778533,0.1875,-0.07250000000000001,0.20102860490000002,2.8200000000000003,0.27,2.8328960447,4.4375,-0.8925000000000001,4.5263630544,0.1875,-0.07250000000000001,0.20102860490000002,4.25,-0.8200000000000001,4.3283830699
2021-03-12 03:00:00,2.408,0.2985,2.4264307635,0.11800000000000001,-0.0415,0.1250849711,2.29,0.34,2.3151025895,4.938,-0.9815,5.0345989165,0.11800000000000001,-0.0415,0.1250849711,4.82,-0.9400000000000001,4.9108044148
2021-03-12 03:30:00,2.648,0.5175000000000001,2.6980938179000002,0.11800000000000001,-0.0425,0.1254202934,2.5300000000000002,0.56,2.5912352267000003,4.798,-1.0925,4.920808902,0.11800000000000001,-0.0425,0.1254202934,4.68,-1.05,4.7963423564
2021-03-12 04:00:00,2.752,0.7765000000000001,2.8594503405,0.092,-0.0335,0.0979093969,2.66,0.81,2.7805934618,4.652,-1.3635,4.8477042247,0.092,-0.0335,0.0979093969,4.5600000000000005,-1.33,4.75
2021-03-12 04:30:00,3.022,0.6895,3.0996603443,0.112,-0.0405,0.11909764900000001,2.91,0.73,3.000166662,4.472,-1.2405,4.6408646016,0.112,-0.0405,0.11909764900000001,4.36,-1.2,4.522123395
2021-03-12 05:00:00,2.818,0.226,2.8270479303,0.148,-0.054,0.1575436447,2.67,0.28,2.6846415031,4.508,-0.8140000000000001,4.580901658,0.148,-0.054,0.1575436447,4.36,-0.76,4.4257428755
2021-03-12 05:30:00,3.025,0.20500000000000002,3.0319383239,0.195,-0.075,0.2089258242,2.83,0.28,2.8438178563000003,4.445,-0.715,4.5021383808,0.195,-0.075,0.2089258242,4.25,-0.64,4.2979181007000005
2021-03-12 06:00:00,2.839,0.23850000000000002,2.8490003949,0.11900000000000001,-0.0415,0.1260287666,2.7199999999999998,0.28,2.7343737857,4.629,-0.9015000000000001,4.7159668415,0.11900000000000001,-0.0415,0.1260287666,4.51,-0.86,4.5912634427
2021-03-12 06:30:00,3.032,0.146,3.0355131362,0.152,-0.054,0.1613071604,2.88,0.2,2.8869360921,4.712,-0.854,4.7887639324,0.152,-0.054,0.1613071604,4.5600000000000005,-0.8,4.6296436148
2021-03-12 07:00:00,2.7395,0.28850000000000003,2.7546492517,0.1695,-0.061500000000000006,0.1803122292,2.5700000000000003,0.35000000000000003,2.5937231926,5.2595,-0.8615,5.3295893369,0.1695,-0.061500000000000006,0.1803122292,5.09,-0.8,5.1524848374
2021-03-12 07:30:00,3.083,0.257,3.0936932621,0.17300000000000001,-0.063,0.1841140951,2.91,0.32,2.9275416308,5.223,-0.8230000000000001,5.2874434276,0.17300000000000001,-0.063,0.1841140951,5.05,-0.76,5.1068679247
2021-03-12 08:00:00,3.3595,0.2535,3.3690506823,0.17950000000000002,-0.0665,0.191422308,3.18,0.32,3.1960600745,5.2795,-0.8765000000000001,5.3517634944,0.17950000000000002,-0.0665,0.191422308,5.1,-0.81,5.1639229274
2021-03-12 08:30:00,3.4145,0.883,3.5268256620000002,0.1345,-0.047,0.1424754365,3.2800000000000002,0.93,3.409296115,5.6545000000000005,-1.327,5.8081235567,0.1345,-0.047,0.1424754365,5.52,-1.28,5.6664627414
2021-03-12 09:00:00,3.3465,0.9035000000000001,3.4663200227,0.1565,-0.0565,0.166386598,3.19,0.96,3.3313210593,5.7265,-1.3365,5.8803940769,0.1565,-0.0565,0.166386598,5.57,-1.28,5.7151815369
2021-03-12 09:30:00,3.19,0.8835000000000001,3.3100864415,0.2,-0.0765,0.2141313849,2.99,0.96,3.1403343771,5.64,-1.3565,5.8008354786,0.2,-0.0765,0.2141313849,5.44,-1.28,5.5885597429
2021-03-12 10:00:00,3.431,0.858,3.5366544926,0.171,-0.062,0.1818928256,3.26,0.92,3.3873293315,5.611,-1.392,5.7810885653,0.171,-0.062,0.1818928256,5.44,-1.33,5.6002232098
2021-03-12 10:30:00,3.641,0.8425,3.7372031320000003,0.201,-0.0775,0.2154234203,3.44,0.92,3.560898763,5.481,-1.4075,5.6588353263,0.201,-0.0775,0.2154234203,5.28,-1.33,5.4449334248
2021-03-12 11:00:00,3.6375,0.8455,3.7344713816,0.1975,-0.0745,0.2110841065,3.44,0.92,3.560898763,5.3775,-1.3545,5.5454644981,0.1975,-0.0745,0.2110841065,5.18,-1.28,5.3358035946
2021-03-12 11:30:00,3.6665,0.396,3.6878229689,0.14650000000000002,-0.054,0.1561353579,3.52,0.45,3.5486476297,5.4665,-0.934,5.5457171087,0.14650000000000002,-0.054,0.1561353579,5.32,-0.88,5.3922907933
2021-03-12 12:00:00,3.824,0.28800000000000003,3.8348298528,0.17400000000000002,-0.062,0.1847159982,3.65,0.35000000000000003,3.6667424235,5.494,-0.792,5.5507927362,0.17400000000000002,-0.062,0.1847159982,5.32,-0.73,5.3698510221
2021-03-12 12:30:00,3.7305,0.364,3.7482164092,0.18050000000000002,-0.066,0.19218805890000001,3.55,0.43,3.5759474269,5.5905000000000005,-0.766,5.642733934,0.18050000000000002,-0.066,0.19218805890000001,5.41,-0.7000000000000001,5.4550985326
2021-03-12 13:00:00,3.686,0.263,3.6953707527,0.136,-0.047,0.1438923209,3.55,0.31,3.5635095061,5.546,-0.847,5.6103052502,0.136,-0.047,0.1438923209,5.41,-0.8,5.4688298566
2021-03-12 13:30:00,3.876,0.2665,3.8851509945,0.196,-0.07350000000000001,0.2093280918,3.68,0.34,3.6956731457,5.486,-0.7835000000000001,5.5416665589,0.196,-0.07350000000000001,0.2093280918,5.29,-0.71,5.3374338403
2021-03-12 14:00:00,3.7215,0.35650000000000004,3.7385364115,0.1515,-0.053500000000000006,0.1606689142,3.5700000000000003,0.41000000000000003,3.5934662931,5.6715,-0.8535,5.7353617584,0.1515,-0.053500000000000006,0.1606689142,5.52,-0.8,5.5776697643
2021-03-12 14:30:00,3.637,0.328,3.6517602605,0.147,-0.052000000000000005,0.1559262646,3.49,0.38,3.5106267247,5.577,-0.852,5.6417047955,0.147,-0.052000000000000005,0.1559262646,5.43,-0.8,5.4886154903
2021-03-12 15:00:00,3.5300000000000002,0.2565,3.5393067471,0.15,-0.053500000000000006,0.1592552982,3.38,0.31,3.3941862059,5.58,-0.8535,5.6448970097,0.15,-0.053500000000000006,0.1592552982,5.43,-0.8,5.4886154903
2021-03-12 15:30:00,3.662,0.1915,3.6670037156,0.162,-0.0585,0.1722389329,3.5,0.25,3.5089172119,5.592,-0.8085,5.6501447989999996,0.162,-0.0585,0.1722389329,5.43,-0.75,5.4815508754
2021-03-12 16:00:00,4.119,0.2015,4.1239257086,0.139,-0.0485,0.1472183752,3.98,0.25,3.987844029,5.439,-0.6285000000000001,5.4751925309,0.139,-0.0485,0.1472183752,5.3,-0.58,5.3316413983
2021-03-12 16:30:00,4.102,0.177,4.1058169711,0.122,-0.043000000000000003,0.1293560977,3.98,0.22,3.9860757645,5.502,-0.7030000000000001,5.5467299375,0.122,-0.043000000000000003,0.1293560977,5.38,-0.66,5.4203320931
2021-03-12 17:00:00,4.14,0.262,4.1482820541,0.16,-0.058,0.1701881312,3.98,0.32,3.9928435982,5.66,-0.678,5.7004634899,0.16,-0.058,0.1701881312,5.5,-0.62,5.5348351376
2021-03-12 17:30:00,4.2775,-0.2665,4.2857938005000005,0.1575,-0.0565,0.16732752310000001,4.12,-0.21,4.1253484701,5.8175,-0.17650000000000002,5.8201768444,0.1575,-0.0565,0.16732752310000001,5.66,-0.12,5.6612719419
2021-03-12 18:00:00,4.2675,-0.3325,4.2804336813,0.14750000000000002,-0.052500000000000005,0.15656468310000002,4.12,-0.28,4.1295036021,5.8075,-0.2525,5.8129865388,0.14750000000000002,-0.052500000000000005,0.15656468310000002,5.66,-0.2,5.6635324665999995
2021-03-12 18:30:00,4.3705,-0.2695,4.3788012629,0.1405,-0.0495,0.1489647609,4.23,-0.22,4.2357171766,6.0005,-0.2495,6.0056848485,0.1405,-0.0495,0.1489647609,5.86,-0.2,5.863411976
2021-03-12 19:00:00,4.598,-0.2615,4.6054300831,0.11800000000000001,-0.0415,0.1250849711,4.48,-0.22,4.485398533,6.048,-0.14150000000000001,6.0496550521,0.11800000000000001,-0.0415,0.1250849711,5.93,-0.1,5.9308431104
2021-03-12 19:30:00,4.561,-0.266,4.5687500479,0.131,-0.046,0.1388416364,4.43,-0.22,4.43545939,5.911,-0.23600000000000002,5.9157093404,0.131,-0.046,0.1388416364,5.78,-0.19,5.7831219942
2021-03-12 20:00:00,4.2645,-0.261,4.2724795201,0.1145,-0.041,0.12161928300000001,4.15,-0.22,4.1558272341,5.9245,-0.231,5.9290017077,0.1145,-0.041,0.12161928300000001,5.8100000000000005,-0.19,5.8131058824
2021-03-12 20:30:00,4.252,-0.277,4.2610131424,0.152,-0.057,0.16233607120000002,4.1,-0.22,4.1058981965,5.552,-0.247,5.5574916104,0.152,-0.057,0.16233607120000002,5.4,-0.19,5.4033415587
2021-03-12 21:00:00,4.223,0.115,4.2245655398,0.123,-0.045,0.1309732797,4.1,0.16,4.1031207635,5.473,-0.635,5.5097145117,0.123,-0.045,0.1309732797,5.35,-0.59,5.3824343935
2021-03-12 21:30:00,4.128,0.17750000000000002,4.1318144017,0.168,-0.0625,0.1792491283,3.96,0.24,3.9672660612,5.238,-0.6925,5.2835783566,0.168,-0.0625,0.1792491283,5.07,-0.63,5.1089920728
2021-03-12 22:00:00,4.0275,0.34450000000000003,4.0422068849,0.1975,-0.0755,0.2114391165,3.83,0.42,3.8529599012,4.9975000000000005,-1.0255,5.1016327288,0.1975,-0.0755,0.2114391165,4.8,-0.9500000000000001,4.8931073971
2021-03-12 22:30:00,3.798,0.025,3.7980822793,0.198,-0.075,0.2117285999,3.6,0.1,3.6013886211,4.7780000000000005,-0.755,4.8372832251,0.198,-0.075,0.2117285999,4.58,-0.68,4.630205179
2021-03-12 23:00:00,3.798,0.0245,3.798079021,0.198,-0.0755,0.2119062293,3.6,0.1,3.6013886211,4.7780000000000005,-0.6155,4.8174811105,0.198,-0.0755,0.2119062293,4.58,-0.54,4.6117241895
2021-03-12 23:30:00,3.3265000000000002,-0.0395,3.32673451,0.20650000000000002,-0.0795,0.22127471610000002,3.12,0.04,3.1202563997,4.6165,-0.8595,4.6958292665,0.20650000000000002,-0.0795,0.22127471610000002,4.41,-0.78,4.478448392
2021-03-13 00:00:00,3.1375,0.091,3.1388194039,0.20750000000000002,-0.079,0.2220298403,2.93,0.17,2.9349275971,4.6175,-0.859,4.696720904,0.20750000000000002,-0.079,0.2220298403,4.41,-0.78,4.478448392
2021-03-13 00:30:00,3.1865,0.0915,3.1878134356,0.20650000000000002,-0.0785,0.22091740540000002,2.98,0.17,2.9848450546,4.4265,-0.7885000000000001,4.4961799897,0.20650000000000002,-0.0785,0.22091740540000002,4.22,-0.71,4.2793106922
2021-03-13 01:00:00,3.1945,0.08700000000000001,3.1956844728,0.21450000000000002,-0.083,0.2299983696,2.98,0.17,2.9848450546,4.4345,-0.793,4.504846196,0.21450000000000002,-0.083,0.2299983696,4.22,-0.71,4.2793106922
2021-03-13 01:30:00,3.189,0.030500000000000003,3.1891458496,0.209,-0.0795,0.2236095928,2.98,0.11,2.9820295102000003,4.289,-0.7895000000000001,4.3610585011000005,0.209,-0.0795,0.2236095928,4.08,-0.71,4.1413162159
2021-03-13 02:00:00,3.267,0.076,3.2678838719,0.217,-0.084,0.2326907819,3.05,0.16,3.054193838,4.297,-0.714,4.3559160919,0.217,-0.084,0.2326907819,4.08,-0.63,4.1283531826
