Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 02:30:00,3.0835,-0.1015,3.0851700926,0.21350000000000002,-0.0815,0.2285268037,2.87,-0.02,2.8700696856,4.0335,-0.7815000000000001,4.1085112267,0.21350000000000002,-0.0815,0.2285268037,3.8200000000000003,-0.7000000000000001,3.8836065712
2021-03-13 03:00:00,3.0315,-0.0405,3.0317705223,0.21150000000000002,-0.0805,0.2263017897,2.8200000000000003,0.04,2.8202836737,4.1015,-0.7805000000000001,4.1751026933,0.21150000000000002,-0.0805,0.2263017897,3.89,-0.7000000000000001,3.9524802340000003
2021-03-13 03:30:00,2.831,-0.0405,2.8312896796,0.211,-0.0805,0.2258345633,2.62,0.04,2.6203053257,4.101,-0.7805000000000001,4.1746115089,0.211,-0.0805,0.2258345633,3.89,-0.7000000000000001,3.9524802340000003
2021-03-13 04:00:00,2.755,0.013000000000000001,2.7550306713,0.20500000000000002,-0.077,0.2189840177,2.55,0.09,2.551587741,4.185,-0.8170000000000001,4.2640021107,0.20500000000000002,-0.077,0.2189840177,3.98,-0.74,4.0482094807
2021-03-13 04:30:00,2.6355,0.1525,2.6399084264,0.1855,-0.0675,0.1973993414,2.45,0.22,2.4598577195,4.1655,-0.9375,4.2696951296,0.1855,-0.0675,0.1973993414,3.98,-0.87,4.0739783996
2021-03-13 05:00:00,2.8555,0.6725,2.9336217377000002,0.20550000000000002,-0.0775,0.2196280947,2.65,0.75,2.7540878708000003,4.1355,-1.3675,4.3557337499,0.20550000000000002,-0.0775,0.2196280947,3.93,-1.29,4.1363026969
2021-03-13 05:30:00,2.9210000000000003,0.629,2.9879561576,0.211,-0.081,0.2260132739,2.71,0.71,2.801463903,4.021,-1.371,4.2483034261,0.211,-0.081,0.2260132739,3.81,-1.29,4.0224619327
2021-03-13 06:00:00,3.1575,0.5710000000000001,3.2087142674,0.20750000000000002,-0.079,0.2220298403,2.95,0.65,3.0207614934,3.8675,-1.309,4.0830181545,0.20750000000000002,-0.079,0.2220298403,3.66,-1.23,3.8611526776
2021-03-13 06:30:00,3.063,0.40800000000000003,3.090053883,0.213,-0.082,0.2282389099,2.85,0.49,2.8918160384,3.873,-1.312,4.089189773,0.213,-0.082,0.2282389099,3.66,-1.23,3.8611526776
2021-03-13 07:00:00,3.1335,0.47750000000000004,3.1696732481,0.21350000000000002,-0.0825,0.2288853425,2.92,0.56,2.9732137495,4.0535,-1.1525,4.2141569145,0.21350000000000002,-0.0825,0.2288853425,3.84,-1.07,3.9862890011000003
2021-03-13 07:30:00,2.893,0.528,2.9407878196,0.213,-0.082,0.2282389099,2.68,0.61,2.7485450697,4.383,-1.322,4.5780315639,0.213,-0.082,0.2282389099,4.17,-1.24,4.3504597458
2021-03-13 08:00:00,2.916,0.5375,2.9651243229,0.196,-0.07250000000000001,0.2089790659,2.7199999999999998,0.61,2.7875616585,4.466,-1.4025,4.6810428592,0.196,-0.07250000000000001,0.2089790659,4.27,-1.33,4.4723371966
2021-03-13 08:30:00,3.2575,0.29650000000000004,3.2709659888,0.17750000000000002,-0.0635,0.1885165775,3.08,0.36,3.1009675909,4.8675,-0.9435,4.958099283,0.17750000000000002,-0.0635,0.1885165775,4.69,-0.88,4.7718445071
2021-03-13 09:00:00,3.3355,0.23650000000000002,3.3438738762,0.17550000000000002,-0.0635,0.1866346699,3.16,0.30000000000000004,3.1742085628,5.0955,-0.9435,5.1821146745,0.17550000000000002,-0.0635,0.1866346699,4.92,-0.88,4.9980796311999995
2021-03-13 09:30:00,3.747,0.361,3.7643498775,0.187,-0.069,0.1993238571,3.56,0.43,3.5858750675,5.017,-0.9490000000000001,5.1059661182,0.187,-0.069,0.1993238571,4.83,-0.88,4.9095111773
2021-03-13 10:00:00,3.8369999999999997,0.7965,3.9187984447,0.197,-0.07350000000000001,0.2102647141,3.64,0.87,3.742525885,5.197,-1.3335,5.365354718,0.197,-0.07350000000000001,0.2102647141,5.0,-1.26,5.1563165147
2021-03-13 10:30:00,3.9285,0.805,4.0101293308,0.17850000000000002,-0.065,0.18996644440000002,3.75,0.87,3.8495973815,5.3085,-1.325,5.4713615536,0.17850000000000002,-0.065,0.18996644440000002,5.13,-1.26,5.2824710127
2021-03-13 11:00:00,4.0635,0.848,4.1510403816,0.1935,-0.07200000000000001,0.20646125540000002,3.87,0.92,3.9778511787,5.2335,-1.272,5.3858616999,0.1935,-0.07200000000000001,0.20646125540000002,5.04,-1.2,5.1808879548
2021-03-13 11:30:00,4.2745,0.7125,4.3334751067,0.20450000000000002,-0.0775,0.2186927068,4.07,0.79,4.1459618908,4.8245000000000005,-1.2775,4.9907721347,0.20450000000000002,-0.0775,0.2186927068,4.62,-1.2,4.7733007448
2021-03-13 12:00:00,3.989,0.88,4.0849138302,0.189,-0.07,0.2015465207,3.8,0.9500000000000001,3.9169503443,5.439,-1.34,5.6016355647000005,0.189,-0.07,0.2015465207,5.25,-1.27,5.4014257377
2021-03-13 12:30:00,3.938,0.8805000000000001,4.0352353401,0.188,-0.0695,0.2004351516,3.75,0.9500000000000001,3.8684622268,5.438,-1.2895,5.5887972096,0.188,-0.0695,0.2004351516,5.25,-1.22,5.3898886816000005
2021-03-13 13:00:00,3.892,0.8085,3.9750894644,0.192,-0.07150000000000001,0.2048810631,3.7,0.88,3.8032091712,5.442,-1.3715,5.6121632416,0.192,-0.07150000000000001,0.2048810631,5.25,-1.3,5.4085580333
2021-03-13 13:30:00,4.2885,0.8605,4.3739790237000005,0.20850000000000002,-0.0795,0.2231423313,4.08,0.9400000000000001,4.1868842831,5.1185,-1.3295,5.2883468589,0.20850000000000002,-0.0795,0.2231423313,4.91,-1.25,5.0666162278
2021-03-13 14:00:00,3.814,0.977,3.9371468096,0.17400000000000002,-0.063,0.18505404620000002,3.64,1.04,3.7856571424,5.734,-1.2730000000000001,5.8736091971,0.17400000000000002,-0.063,0.18505404620000002,5.5600000000000005,-1.21,5.6901405958
2021-03-13 14:30:00,3.848,0.8805000000000001,3.9474528813000003,0.20800000000000002,-0.0795,0.2226752119,3.64,0.96,3.7644654335,5.458,-1.3795,5.6296344686,0.20800000000000002,-0.0795,0.2226752119,5.25,-1.3,5.4085580333
2021-03-13 15:00:00,4.342,0.9380000000000001,4.4421625364,0.212,-0.082,0.22730596120000002,4.13,1.02,4.2540921476,4.9719999999999995,-1.222,5.119967578,0.212,-0.082,0.22730596120000002,4.76,-1.1400000000000001,4.8946092796
2021-03-13 15:30:00,4.2465,0.8515,4.3310292657,0.20650000000000002,-0.0785,0.22091740540000002,4.04,0.93,4.1456603817,5.1765,-1.2685,5.3296570715,0.20650000000000002,-0.0785,0.22091740540000002,4.97,-1.19,5.1104794296
2021-03-13 16:00:00,3.7145,0.8575,3.8121931352000002,0.1945,-0.07250000000000001,0.2075728788,3.52,0.93,3.6407828828,5.4945,-1.3925,5.668208403,0.1945,-0.07250000000000001,0.2075728788,5.3,-1.32,5.4619044298
2021-03-13 16:30:00,3.473,0.797,3.5632763014,0.123,-0.043000000000000003,0.1302996546,3.35,0.84,3.4537081521,5.553,-1.453,5.7399493029,0.123,-0.043000000000000003,0.1302996546,5.43,-1.4100000000000001,5.6100802133
2021-03-13 17:00:00,4.0075,0.791,4.0848178968,0.1375,-0.049,0.14597003120000002,3.87,0.84,3.9601136347,5.4975,-1.369,5.665392065,0.1375,-0.049,0.14597003120000002,5.36,-1.32,5.5201449256
2021-03-13 17:30:00,4.3545,0.7805000000000001,4.4238953989,0.1645,-0.059500000000000004,0.174929986,4.19,0.84,4.2733710347,5.3945,-1.3795,5.5680921778,0.1645,-0.059500000000000004,0.174929986,5.23,-1.32,5.3940059325
2021-03-13 18:00:00,4.3685,0.7245,4.4281703332,0.17850000000000002,-0.0655,0.1901381077,4.19,0.79,4.2638245743,5.5685,-1.2555,5.708281046,0.17850000000000002,-0.0655,0.1901381077,5.39,-1.19,5.519800721
2021-03-13 18:30:00,3.9035,0.7175,3.9688938635,0.1935,-0.07250000000000001,0.20663615370000002,3.71,0.79,3.7931780870000003,5.8835,-1.3225,6.0303050089,0.1935,-0.07250000000000001,0.20663615370000002,5.69,-1.25,5.8256845091
2021-03-13 19:00:00,4.4705,0.308,4.4810974381,0.1705,-0.062,0.18142284860000002,4.3,0.37,4.3158892479,5.8605,-0.752,5.9085500971,0.1705,-0.062,0.18142284860000002,5.69,-0.6900000000000001,5.7316838713
2021-03-13 19:30:00,4.4235,0.1525,4.4261279353,0.1835,-0.0675,0.1955210986,4.24,0.22,4.2457037108,5.6735,-0.9075000000000001,5.7456208107,0.1835,-0.0675,0.1955210986,5.49,-0.84,5.5538905283
2021-03-13 20:00:00,4.172,0.2785,4.181285239,0.192,-0.07150000000000001,0.2048810631,3.98,0.35000000000000003,3.9953598086,5.812,-0.8415,5.8726030217,0.192,-0.07150000000000001,0.2048810631,5.62,-0.77,5.6725038563
2021-03-13 20:30:00,4.104,0.2725,4.1130368647,0.20400000000000001,-0.0775,0.2182252277,3.9,0.35000000000000003,3.915673633,5.824,-0.8475,5.8853404531999995,0.20400000000000001,-0.0775,0.2182252277,5.62,-0.77,5.6725038563
2021-03-13 21:00:00,3.8345000000000002,0.1825,3.8388405151000002,0.20450000000000002,-0.0775,0.2186927068,3.63,0.26,3.6392993831,5.5245,-0.9075000000000001,5.5985405688,0.20450000000000002,-0.0775,0.2186927068,5.32,-0.8300000000000001,5.3843569718
2021-03-13 21:30:00,3.7225,0.2585,3.7314646588000002,0.21250000000000002,-0.0815,0.2275928382,3.51,0.34,3.5264287884,5.5925,-0.9115000000000001,5.6662940711,0.21250000000000002,-0.0815,0.2275928382,5.38,-0.8300000000000001,5.4436476741
2021-03-13 22:00:00,3.729,0.255,3.7377086564,0.219,-0.085,0.2349170066,3.51,0.34,3.5264287884,5.299,-0.865,5.3691364296,0.219,-0.085,0.2349170066,5.08,-0.78,5.1395330527
2021-03-13 22:30:00,3.6255,0.537,3.6650537854,0.2155,-0.083,0.2309312668,3.41,0.62,3.4659053651000002,5.1155,-1.2429999999999999,5.2643507909,0.2155,-0.083,0.2309312668,4.9,-1.16,5.03543444
2021-03-13 23:00:00,3.4025,0.679,3.4695889166000002,0.21250000000000002,-0.081,0.2274142696,3.19,0.76,3.2792834583,4.8525,-1.491,5.0764000286,0.21250000000000002,-0.081,0.2274142696,4.64,-1.4100000000000001,4.8495051294
2021-03-13 23:30:00,3.103,0.724,3.1863435157,0.203,-0.076,0.2167602362,2.9,0.8,3.0083217913,4.843,-1.486,5.0658508663,0.203,-0.076,0.2167602362,4.64,-1.4100000000000001,4.8495051294
2021-03-14 00:00:00,2.5685000000000002,0.626,2.6436845973,0.1985,-0.074,0.2118448725,2.37,0.7000000000000001,2.4712142764,4.4585,-1.574,4.7281812835,0.1985,-0.074,0.2118448725,4.26,-1.5,4.516370224
2021-03-14 00:30:00,2.6825,0.579,2.7442753597,0.1925,-0.07100000000000001,0.20517614380000002,2.49,0.65,2.5734412758,4.4925,-1.521,4.7429945446,0.1925,-0.07100000000000001,0.20517614380000002,4.3,-1.45,4.5378959882
2021-03-14 01:00:00,2.766,0.5775,2.8256436877,0.196,-0.07250000000000001,0.2089790659,2.5700000000000003,0.65,2.6509243671,4.496,-1.5225,4.7467907316,0.196,-0.07250000000000001,0.2089790659,4.3,-1.45,4.5378959882
2021-03-14 01:30:00,3.04,0.7055,3.1207900041,0.2,-0.0745,0.2134250454,2.84,0.78,2.9451655302,4.5,-1.3845,4.7081673983,0.2,-0.0745,0.2134250454,4.3,-1.31,4.4951195757
2021-03-14 02:00:00,2.739,0.6505000000000001,2.8151858287,0.189,-0.0695,0.2013734094,2.55,0.72,2.649698096,4.489,-1.4395,4.7141575334,0.189,-0.0695,0.2013734094,4.3,-1.37,4.5129701971
2021-03-14 02:30:00,2.7555,0.6615,2.8337894241,0.1655,-0.0585,0.1755348968,2.59,0.72,2.6882150212,4.4655000000000005,-1.4285,4.6884221759999996,0.1655,-0.0585,0.1755348968,4.3,-1.37,4.5129701971
2021-03-14 03:00:00,2.7655000000000003,0.7265,2.8593342757,0.17550000000000002,-0.0635,0.1866346699,2.59,0.79,2.7078035379000003,4.4355,-1.3635,4.6403440066,0.17550000000000002,-0.0635,0.1866346699,4.26,-1.3,4.4539420742
2021-03-14 03:30:00,2.8265000000000002,0.636,2.8971707319,0.17650000000000002,-0.064,0.18774517300000002,2.65,0.7000000000000001,2.7408940147000003,4.0965,-1.484,4.3570136849,0.17650000000000002,-0.064,0.18774517300000002,3.92,-1.42,4.169268521
2021-03-14 04:00:00,3.13,1.0745,3.3092975463,0.18,-0.0655,0.1915469916,2.95,1.1400000000000001,3.1626096819,3.89,-1.7555,4.2677722819,0.18,-0.0655,0.1915469916,3.71,-1.69,4.0767879513
2021-03-14 04:30:00,3.188,1.1755,3.3978146286,0.198,-0.0745,0.2115520031,2.99,1.25,3.2407715131,3.908,-1.7645,4.2878810909,0.198,-0.0745,0.2115520031,3.71,-1.69,4.0767879513
2021-03-14 05:00:00,2.7265,0.971,2.8942431221,0.20650000000000002,-0.079,0.22109556760000001,2.52,1.05,2.73,4.3165,-1.629,4.6136550857,0.20650000000000002,-0.079,0.22109556760000001,4.11,-1.55,4.3925618948
2021-03-14 05:30:00,2.3045,0.6765,2.4017436374,0.21450000000000002,-0.0835,0.23017927800000001,2.09,0.76,2.223892983,4.6945,-1.3335,4.880220538,0.21450000000000002,-0.0835,0.23017927800000001,4.48,-1.25,4.6511181451
2021-03-14 06:00:00,2.612,0.554,2.6701048669,0.182,-0.066,0.19359752060000002,2.43,0.62,2.5078476828,4.382,-1.316,4.5753447957999995,0.182,-0.066,0.19359752060000002,4.2,-1.25,4.3820657229
2021-03-14 06:30:00,3.2640000000000002,0.5670000000000001,3.3128816761,0.154,-0.053,0.1628649747,3.11,0.62,3.1711985116,3.724,-1.303,3.9453751406,0.154,-0.053,0.1628649747,3.5700000000000003,-1.25,3.7825123926
2021-03-14 07:00:00,2.9779999999999998,0.483,3.0169144834,0.138,-0.047,0.1457840869,2.84,0.53,2.8890309794,2.938,-1.487,3.2928730616,0.138,-0.047,0.1457840869,2.8,-1.44,3.1485869847
2021-03-14 07:30:00,3.407,0.5795,3.4559324719,0.147,-0.0505,0.1554324612,3.26,0.63,3.32031625,3.327,-1.4905,3.6456164430999998,0.147,-0.0505,0.1554324612,3.18,-1.44,3.4908451699
2021-03-14 08:00:00,3.348,0.533,3.3901612056,0.138,-0.047,0.1457840869,3.21,0.58,3.2619779276,3.088,-1.587,3.471932171,0.138,-0.047,0.1457840869,2.95,-1.54,3.3277770358
2021-03-14 08:30:00,4.0515,0.245,4.0589009904,0.1315,-0.045,0.13898651010000002,3.92,0.29,3.9307124036000003,3.8315,-1.095,3.9848986499,0.1315,-0.045,0.13898651010000002,3.7,-1.05,3.8461019227
2021-03-14 09:00:00,3.9145000000000003,0.0235,3.9145705384,0.1345,-0.0465,0.1423112785,3.7800000000000002,0.07,3.7806480926,3.8845,-0.8665,3.9799701632,0.1345,-0.0465,0.1423112785,3.75,-0.8200000000000001,3.838606518
2021-03-14 09:30:00,4.1015,0.0165,4.1015331889,0.1515,-0.053500000000000006,0.1606689142,3.95,0.07,3.9506202045,4.8015,-0.5435,4.8321625076,0.1515,-0.053500000000000006,0.1606689142,4.65,-0.49,4.6757459298
2021-03-14 10:00:00,4.3455,-0.255,4.3529754479000005,0.1255,-0.045,0.1333238538,4.22,-0.21,4.2252218877,5.0655,-0.255,5.0719143575,0.1255,-0.045,0.1333238538,4.94,-0.21,4.944461548
2021-03-14 10:30:00,4.915,0.106,4.9161428987,0.085,-0.034,0.0915478017,4.83,0.14,4.8320285595,4.745,-0.604,4.7832876769,0.085,-0.034,0.0915478017,4.66,-0.5700000000000001,4.6947310892
2021-03-14 11:00:00,5.1785,0.268,5.1854301895,0.0785,-0.032,0.0847717524,5.1,0.30000000000000004,5.1088159098,4.5885,-0.7020000000000001,4.6418892975,0.0785,-0.032,0.0847717524,4.51,-0.67,4.5594955861
2021-03-14 11:30:00,4.952,0.225,4.9571089357,0.122,-0.045,0.1300346108,4.83,0.27,4.8375406975,4.7620000000000005,-0.675,4.8096017507,0.122,-0.045,0.1300346108,4.64,-0.63,4.6825740784
2021-03-14 12:00:00,4.538,0.2235,4.5435004402,0.128,-0.0465,0.1361846173,4.41,0.27,4.4182575751,5.008,-0.7465,5.0633315366,0.128,-0.0465,0.1361846173,4.88,-0.7000000000000001,4.9299492898
2021-03-14 12:30:00,4.5855,0.28450000000000003,4.5943171963000005,0.17550000000000002,-0.0655,0.1873245846,4.41,0.35000000000000003,4.4238670866,5.2155,-0.6555000000000001,5.2565312232,0.17550000000000002,-0.0655,0.1873245846,5.04,-0.59,5.0744162226
2021-03-14 13:00:00,4.4015,0.3275,4.4136672394,0.1915,-0.07250000000000001,0.2047644989,4.21,0.4,4.2289596829,5.6115,-0.6625,5.6504724139,0.1915,-0.07250000000000001,0.2047644989,5.42,-0.59,5.452017975
2021-03-14 13:30:00,4.077,0.339,4.0910695423,0.167,-0.061,0.1777920133,3.91,0.4,3.9304071036,5.857,-0.801,5.9115184175,0.167,-0.061,0.1777920133,5.69,-0.74,5.7379177408
2021-03-14 14:00:00,4.2155,0.402,4.2346244521,0.1355,-0.048,0.1437506522,4.08,0.45,4.1047411611,5.9155,-0.788,5.9677537022,0.1355,-0.048,0.1437506522,5.78,-0.74,5.8271777045
2021-03-14 14:30:00,4.2995,0.3375,4.31272611,0.1695,-0.0625,0.18065575,4.13,0.4,4.1493252464,5.7395,-0.6925,5.7811258852,0.1695,-0.0625,0.18065575,5.57,-0.63,5.6055151414
2021-03-14 15:00:00,4.196,0.329,4.2088783541,0.186,-0.07100000000000001,0.19909043170000001,4.01,0.4,4.0299007432,5.756,-0.7010000000000001,5.7985288652,0.186,-0.07100000000000001,0.19909043170000001,5.57,-0.63,5.6055151414
2021-03-14 15:30:00,4.2865,0.3355,4.2996095753,0.17650000000000002,-0.0645,0.1879162047,4.11,0.4,4.1294188453,5.7465,-0.7345,5.7932505988,0.17650000000000002,-0.0645,0.1879162047,5.57,-0.67,5.6101515131
2021-03-14 16:00:00,4.2125,0.3675,4.2285000296,0.1925,-0.07250000000000001,0.2057000243,4.02,0.44,4.0440079129,6.0025,-0.7425,6.0482487135,0.1925,-0.07250000000000001,0.2057000243,5.8100000000000005,-0.67,5.8485040822
2021-03-14 16:30:00,4.191,0.328,4.2038155288,0.171,-0.062,0.1818928256,4.02,0.39,4.0388736054,5.841,-0.842,5.9013765343,0.171,-0.062,0.1818928256,5.67,-0.78,5.7233993396
2021-03-14 17:00:00,4.2855,0.251,4.2928441912,0.20550000000000002,-0.079,0.2201618723,4.08,0.33,4.0933238328,5.7855,-0.779,5.8377094181,0.20550000000000002,-0.079,0.2201618723,5.58,-0.7000000000000001,5.6237354134
2021-03-14 17:30:00,4.2815,0.323,4.2936664111,0.2015,-0.077,0.21571103360000002,4.08,0.4,4.0995609521,6.0515,-0.777,6.1011786771,0.2015,-0.077,0.21571103360000002,5.85,-0.7000000000000001,5.8917314942
2021-03-14 18:00:00,4.0905,0.249,4.0980716502,0.21050000000000002,-0.081,0.2255465584,3.88,0.33,3.8940082178,6.0605,-0.901,6.1271087186,0.21050000000000002,-0.081,0.2255465584,5.85,-0.8200000000000001,5.9071905336
2021-03-14 18:30:00,4.339,0.24450000000000002,4.3458832531,0.219,-0.0855,0.2350983837,4.12,0.33,4.1331948902,6.019,-0.8355,6.0767113845,0.219,-0.0855,0.2350983837,5.8,-0.75,5.8482903485
2021-03-14 19:00:00,4.4585,0.256,4.4658435093,0.1985,-0.074,0.2118448725,4.26,0.33,4.2727625724,6.0385,-0.874,6.1014226415,0.1985,-0.074,0.2118448725,5.84,-0.8,5.8945398463
2021-03-14 19:30:00,4.3145,0.2575,4.322177287,0.1945,-0.07250000000000001,0.2075728788,4.12,0.33,4.1331948902,5.9945,-0.8725,6.0576634522,0.1945,-0.07250000000000001,0.2075728788,5.8,-0.8,5.8549124673
2021-03-14 20:00:00,4.307,0.161,4.3100081206,0.187,-0.069,0.1993238571,4.12,0.23,4.1264149089,5.5969999999999995,-0.8290000000000001,5.6580606218,0.187,-0.069,0.1993238571,5.41,-0.76,5.4631218182
2021-03-14 20:30:00,4.1335,0.278,4.1428379464,0.17350000000000002,-0.062,0.1842450813,3.96,0.34,3.974569159,5.7135,-0.8220000000000001,5.7723276284,0.17350000000000002,-0.062,0.1842450813,5.54,-0.76,5.5918869803
2021-03-14 21:00:00,4.0035,0.193,4.0081493548,0.1835,-0.067,0.19534904660000002,3.8200000000000003,0.26,3.8288379438,5.5035,-0.8270000000000001,5.5652889637000005,0.1835,-0.067,0.19534904660000002,5.32,-0.76,5.374011537
2021-03-14 21:30:00,3.977,0.20450000000000002,3.9822542925,0.157,-0.0555,0.1665210197,3.8200000000000003,0.26,3.8288379438,5.277,-0.8955000000000001,5.3524432972,0.157,-0.0555,0.1665210197,5.12,-0.84,5.1884487084
2021-03-14 22:00:00,3.73,0.3675,3.7480603317,0.15,-0.052500000000000005,0.1589221508,3.58,0.42,3.6045526768,5.27,-0.9825,5.3608027617000005,0.15,-0.052500000000000005,0.1589221508,5.12,-0.93,5.2037774741
2021-03-14 22:30:00,3.422,0.2625,3.4320533577,0.162,-0.0575,0.1719018615,3.26,0.32,3.2756678708,5.102,-0.9875,5.1966874305,0.162,-0.0575,0.1719018615,4.94,-0.93,5.0267782923
2021-03-14 23:00:00,3.4265,0.30000000000000004,3.4396078628,0.1665,-0.06,0.1769809312,3.26,0.36,3.2798170681,4.7565,-0.99,4.8584351647,0.1665,-0.06,0.1769809312,4.59,-0.93,4.6832680897
2021-03-14 23:30:00,3.213,0.54,3.2580621541,0.14300000000000002,-0.05,0.1514892735,3.07,0.59,3.1261797773,4.513,-1.33,4.7048984049,0.14300000000000002,-0.05,0.1514892735,4.37,-1.28,4.5536029691
2021-03-15 00:00:00,3.125,0.609,3.1837879955,0.145,-0.051000000000000004,0.1537075145,2.98,0.66,3.0522123124,4.305,-1.451,4.5429534446,0.145,-0.051000000000000004,0.1537075145,4.16,-1.4,4.3892596187
2021-03-15 00:30:00,3.324,1.056,3.4877087034,0.154,-0.054,0.1631931371,3.17,1.11,3.3587199943,4.104,-1.754,4.4631078858,0.154,-0.054,0.1631931371,3.95,-1.7000000000000002,4.3002906878000005
2021-03-15 01:00:00,3.815,0.9455,3.9304192206,0.17500000000000002,-0.0645,0.18650804270000002,3.64,1.01,3.7775256452,3.605,-1.6345,3.9582338549,0.17500000000000002,-0.0645,0.18650804270000002,3.43,-1.57,3.7722407134
2021-03-15 01:30:00,4.281,0.882,4.3709135201,0.161,-0.058,0.1711286066,4.12,0.9400000000000001,4.2258726909,3.011,-1.6280000000000001,3.4229380655,0.161,-0.058,0.1711286066,2.85,-1.57,3.2538285142
2021-03-15 02:00:00,4.1705,0.8825000000000001,4.2628484022,0.1605,-0.0575,0.1704890026,4.01,0.9400000000000001,4.1187012516,3.0105,-1.5875,3.4034198242,0.1605,-0.0575,0.1704890026,2.85,-1.53,3.2347179166
2021-03-15 02:30:00,3.8345000000000002,0.9605,3.9529673032,0.1645,-0.059500000000000004,0.174929986,3.67,1.02,3.8091075070000002,3.2645,-1.5895000000000001,3.6309049148,0.1645,-0.059500000000000004,0.174929986,3.1,-1.53,3.4570073763
2021-03-15 03:00:00,4.0195,0.967,4.1341830209,0.1495,-0.053,0.1586166763,3.87,1.02,4.0021619158,3.0495,-1.663,3.4734736576,0.1495,-0.053,0.1586166763,2.9,-1.6099999999999999,3.3169413622
2021-03-15 03:30:00,4.054,1.0195,4.180226818,0.14400000000000002,-0.0505,0.152598329,3.91,1.07,4.0537636833,2.984,-1.7205,3.4444703874,0.14400000000000002,-0.0505,0.152598329,2.84,-1.67,3.2946168214
2021-03-15 04:00:00,4.0595,1.031,4.1883769231,0.1095,-0.039,0.1162379026,3.95,1.07,4.0923587331,2.9495,-1.709,3.4088460291000002,0.1095,-0.039,0.1162379026,2.84,-1.67,3.2946168214
2021-03-15 04:30:00,4.013,1.043,4.1463258434,0.063,-0.027,0.068541958,3.95,1.07,4.0923587331,2.843,-1.787,3.3579782608,0.063,-0.027,0.068541958,2.7800000000000002,-1.76,3.2902887411
2021-03-15 05:00:00,3.473,1.046,3.6270987028,0.043000000000000003,-0.024,0.049244289000000004,3.43,1.07,3.593021013,3.423,-1.714,3.8281490305,0.043000000000000003,-0.024,0.049244289000000004,3.38,-1.69,3.778954882
2021-03-15 05:30:00,3.6870000000000003,1.047,3.8327768002,0.037,-0.023,0.043566041800000004,3.65,1.07,3.8036035545,3.417,-1.663,3.8001918373,0.037,-0.023,0.043566041800000004,3.38,-1.6400000000000001,3.7568603913
2021-03-15 06:00:00,3.4155,0.9470000000000001,3.5443545604,0.035500000000000004,-0.023,0.0422995272,3.38,0.97,3.5164328516,3.6355,-1.783,4.0491911847,0.035500000000000004,-0.023,0.0422995272,3.6,-1.76,4.0071935316
2021-03-15 06:30:00,3.8265000000000002,1.0465,3.9670221199,0.0465,-0.0235,0.0521008637,3.7800000000000002,1.07,3.9285238958,3.7665,-1.6435,4.1094542825,0.0465,-0.0235,0.0521008637,3.7199999999999998,-1.62,4.057437615
2021-03-15 07:00:00,4.267,1.047,4.3935746267,0.047,-0.023,0.052325901800000005,4.22,1.07,4.3535387905,3.607,-1.603,3.9471582183000002,0.047,-0.023,0.052325901800000005,3.56,-1.58,3.8948684188
2021-03-15 07:30:00,4.1355,0.7085,4.1957517205,0.025500000000000002,-0.021500000000000002,0.0333541602,4.11,0.73,4.1743262929,3.8755,-1.4015,4.1211287895,0.025500000000000002,-0.021500000000000002,0.0333541602,3.85,-1.38,4.0898532981
2021-03-15 08:00:00,4.3295,0.5385,4.3628605868,0.029500000000000002,-0.021500000000000002,0.0365034245,4.3,0.56,4.3363117969000005,3.9195,-1.3014999999999999,4.1299373482,0.029500000000000002,-0.021500000000000002,0.0365034245,3.89,-1.28,4.0951800937
2021-03-15 08:30:00,4.507,0.6475000000000001,4.5532741242,0.047,-0.022500000000000003,0.0521080608,4.46,0.67,4.5100443457,4.047,-1.2425,4.23344012,0.047,-0.022500000000000003,0.0521080608,4.0,-1.22,4.1819134377000005
2021-03-15 09:00:00,4.529,0.643,4.5744169027,0.069,-0.027,0.0740945342,4.46,0.67,4.5100443457,3.999,-1.307,4.2071665049,0.069,-0.027,0.0740945342,3.93,-1.28,4.1331948902
2021-03-15 09:30:00,4.6125,0.366,4.62699819,0.052500000000000005,-0.024,0.0577256442,4.5600000000000005,0.39,4.5766472444,4.1725,-0.984,4.2869583914,0.052500000000000005,-0.024,0.0577256442,4.12,-0.96,4.2303664144
2021-03-15 10:00:00,4.482,0.294,4.49163222,0.062,-0.026000000000000002,0.0672309453,4.42,0.32,4.4315685711,4.472,-0.8260000000000001,4.5476433457,0.062,-0.026000000000000002,0.0672309453,4.41,-0.8,4.4819750111
2021-03-15 10:30:00,4.414,0.177,4.4175473965,0.044,-0.023,0.0496487663,4.37,0.2,4.374574265,4.454,-0.923,4.5486311128,0.044,-0.023,0.0496487663,4.41,-0.9,4.50089991
2021-03-15 11:00:00,4.8125,0.3385,4.8243899614,0.0325,-0.021500000000000002,0.0389679355,4.78,0.36,4.793537316,4.3625,-0.8315,4.4410357463,0.0325,-0.021500000000000002,0.0389679355,4.33,-0.81,4.4051106683
2021-03-15 11:30:00,4.8285,0.41600000000000004,4.8463871337,0.0485,-0.024,0.0541133071,4.78,0.44,4.8002083288,4.6085,-0.734,4.6665863594,0.0485,-0.024,0.0541133071,4.5600000000000005,-0.71,4.6149431199
2021-03-15 12:00:00,5.081,0.5375,5.1093509617,0.041,-0.022500000000000003,0.0467680446,5.04,0.56,5.0710156774,4.761,-0.6425000000000001,4.8041572882,0.041,-0.022500000000000003,0.0467680446,4.72,-0.62,4.7605461872
2021-03-15 12:30:00,4.9435,0.5315,4.971989994,0.07350000000000001,-0.0285,0.0788321001,4.87,0.56,4.9020913904,4.7935,-0.6485000000000001,4.8371680248,0.07350000000000001,-0.0285,0.0788321001,4.72,-0.62,4.7605461872
2021-03-15 13:00:00,4.7905,0.492,4.8156987292,0.0205,-0.018000000000000002,0.0272809457,4.77,0.51,4.7971866755,4.8305,-0.638,4.8724505385,0.0205,-0.018000000000000002,0.0272809457,4.8100000000000005,-0.62,4.8497938100999995
2021-03-15 13:30:00,5.0005,0.48750000000000004,5.0242070519,0.0405,-0.022500000000000003,0.0463303356,4.96,0.51,4.98615082,4.5205,-0.6425000000000001,4.5659310661,0.0405,-0.022500000000000003,0.0463303356,4.48,-0.62,4.5226983096
2021-03-15 14:00:00,4.6795,0.454,4.7014717111,0.059500000000000004,-0.026000000000000002,0.0649326574,4.62,0.48,4.6448681359,4.6795,-0.706,4.7324577388,0.059500000000000004,-0.026000000000000002,0.0649326574,4.62,-0.68,4.6697751552
2021-03-15 14:30:00,4.5875,0.5,4.6146675124000005,0.0775,-0.03,0.08310385070000001,4.51,0.53,4.5410351243000004,4.7575,-0.63,4.7990318034,0.0775,-0.03,0.08310385070000001,4.68,-0.6000000000000001,4.7183047803000004
2021-03-15 15:00:00,4.5405,0.497,4.5676196481,0.09050000000000001,-0.033,0.0963288638,4.45,0.53,4.481450658,4.8305,-0.593,4.8667627074,0.09050000000000001,-0.033,0.0963288638,4.74,-0.56,4.7729655352
2021-03-15 15:30:00,4.484,0.542,4.5166381303000005,0.10400000000000001,-0.038,0.1107248843,4.38,0.58,4.4182349417,5.064,-0.558,5.0946501352,0.10400000000000001,-0.038,0.1107248843,4.96,-0.52,4.9871835739
2021-03-15 16:00:00,4.5465,0.5125000000000001,4.5752943621,0.10650000000000001,-0.0375,0.11290925560000001,4.44,0.55,4.4739356276,5.1065,-0.5975,5.1413372288,0.10650000000000001,-0.0375,0.11290925560000001,5.0,-0.56,5.0312622671
2021-03-15 16:30:00,4.586,0.183,4.5896497688,0.066,-0.027,0.0713091859,4.52,0.21,4.5248756889,5.406,-0.28700000000000003,5.4136129341,0.066,-0.027,0.0713091859,5.34,-0.26,5.3463258412
2021-03-15 17:00:00,4.916,-0.0815,4.9166755282,0.036000000000000004,-0.021500000000000002,0.041931491700000004,4.88,-0.06,4.8803688385,5.376,0.0285,5.3760755436,0.036000000000000004,-0.021500000000000002,0.041931491700000004,5.34,0.05,5.3402340773
2021-03-15 17:30:00,5.1195,-0.338,5.1306455978,0.0095,-0.018000000000000002,0.0203531324,5.11,-0.32,5.1200097656,5.3495,0.242,5.354970985,0.0095,-0.018000000000000002,0.0203531324,5.34,0.26,5.3463258412
2021-03-15 18:00:00,5.2375,-0.6005,5.2718124492000005,0.0275,-0.0205,0.0343001458,5.21,-0.58,5.2421846591,5.2975,0.2995,5.3059595268,0.0275,-0.0205,0.0343001458,5.27,0.32,5.2797064312
2021-03-15 18:30:00,5.261,-0.588,5.2937571724,0.001,-0.008,0.0080622577,5.26,-0.58,5.2918805731,5.361,0.352,5.3725436248000005,0.001,-0.008,0.0080622577,5.36,0.36,5.3720759488
2021-03-15 19:00:00,5.6315,-0.405,5.6460443897,0.0015,-0.005,0.0052201533000000005,5.63,-0.4,5.6441917048,5.4715,0.395,5.4857394442,0.0015,-0.005,0.0052201533000000005,5.47,0.4,5.4846057288
2021-03-15 19:30:00,5.6315,0.0,5.6315,0.0015,-0.01,0.0101118742,5.63,0.01,5.630008881,5.1015,-0.14,5.1034206421,0.0015,-0.01,0.0101118742,5.1,-0.13,5.1016565937
2021-03-15 20:00:00,5.63,-0.05,5.6302220205,0.0,0.0,0.0,5.63,-0.05,5.6302220205,4.99,-0.23,4.9952977889,0.0,0.0,0.0,4.99,-0.23,4.9952977889
2021-03-15 20:30:00,5.58,0.05,5.5802240098,0.0,0.0,0.0,5.58,0.05,5.5802240098,4.99,-0.13,4.9916930995,0.0,0.0,0.0,4.99,-0.13,4.9916930995
2021-03-15 21:00:00,5.34,0.16,5.342396466,0.0,0.0,0.0,5.34,0.16,5.342396466,4.69,-0.37,4.7045722441,0.0,0.0,0.0,4.69,-0.37,4.7045722441
2021-03-15 21:30:00,5.16,0.4,5.175480654,0.0,0.0,0.0,5.16,0.4,5.175480654,4.5600000000000005,-0.65,4.6060937898,0.0,0.0,0.0,4.5600000000000005,-0.65,4.6060937898
2021-03-15 22:00:00,4.86,0.34,4.8718784878,0.0,0.0,0.0,4.86,0.34,4.8718784878,4.48,-0.6000000000000001,4.52,0.0,0.0,0.0,4.48,-0.6000000000000001,4.52
2021-03-15 22:30:00,4.63,0.2595,4.6372664631,0.0,-0.0005,0.0005,4.63,0.26,4.6372944698000005,4.21,-0.6805,4.264643039,0.0,-0.0005,0.0005,4.21,-0.68,4.2645632836
2021-03-15 23:00:00,4.42,0.34,4.4330576355,0.0,0.0,0.0,4.42,0.34,4.4330576355,4.02,-0.68,4.0771068173,0.0,0.0,0.0,4.02,-0.68,4.0771068173
2021-03-15 23:30:00,4.17,0.34,4.183837951,0.0,0.0,0.0,4.17,0.34,4.183837951,3.85,-0.89,3.9515313487,0.0,0.0,0.0,3.85,-0.89,3.9515313487
2021-03-16 00:00:00,4.08,0.4,4.0995609521,0.0,0.0,0.0,4.08,0.4,4.0995609521,3.74,-0.81,3.8267087686,0.0,0.0,0.0,3.74,-0.81,3.8267087686
2021-03-16 00:30:00,4.081,0.4345,4.1040652103,0.001,-0.0055000000000000005,0.005590169900000001,4.08,0.44,4.1036569057,3.741,-0.7655000000000001,3.8185168914,0.001,-0.0055000000000000005,0.005590169900000001,3.74,-0.76,3.81643813
2021-03-16 01:00:00,3.99,0.44,4.0141873399,0.0,0.0,0.0,3.99,0.44,4.0141873399,3.74,-0.76,3.81643813,0.0,0.0,0.0,3.74,-0.76,3.81643813
2021-03-16 01:30:00,3.99,0.44,4.0141873399,0.0,0.0,0.0,3.99,0.44,4.0141873399,3.74,-0.76,3.81643813,0.0,0.0,0.0,3.74,-0.76,3.81643813
2021-03-16 02:00:00,3.68,0.38,3.6995675423,0.0,0.0,0.0,3.68,0.38,3.6995675423,3.74,-0.85,3.8353748187,0.0,0.0,0.0,3.74,-0.85,3.8353748187
2021-03-16 02:30:00,3.71,0.48,3.7409223462,0.0,0.0,0.0,3.71,0.48,3.7409223462,3.8200000000000003,-0.74,3.8910152917,0.0,0.0,0.0,3.8200000000000003,-0.74,3.8910152917
2021-03-16 03:00:00,3.71,0.34900000000000003,3.7263790736,0.0,-0.001,0.001,3.71,0.35000000000000003,3.7264728632,3.69,-0.741,3.7636658991000003,0.0,-0.001,0.001,3.69,-0.74,3.7634691443
2021-03-16 03:30:00,3.8705,0.439,3.8953165789,0.0005,-0.001,0.0011180340000000002,3.87,0.44,3.8949326053,3.5105,-0.741,3.5878532927,0.0005,-0.001,0.0011180340000000002,3.51,-0.74,3.5871576492
2021-03-16 04:00:00,3.7800000000000002,0.3985,3.8009475462999998,0.0,-0.0015,0.0015,3.7800000000000002,0.4,3.8011051025,3.47,-0.7415,3.5483407742,0.0,-0.0015,0.0015,3.47,-0.74,3.5480276211
2021-03-16 04:30:00,3.87,0.35000000000000003,3.885794642,0.0,0.0,0.0,3.87,0.35000000000000003,3.885794642,3.27,-0.79,3.3640749100000003,0.0,0.0,0.0,3.27,-0.79,3.3640749100000003
2021-03-16 05:00:00,3.69,0.35000000000000003,3.7065617491,0.0,0.0,0.0,3.69,0.35000000000000003,3.7065617491,3.47,-0.79,3.5587919299,0.0,0.0,0.0,3.47,-0.79,3.5587919299
2021-03-16 05:30:00,3.839,0.338,3.8538506717,0.019,-0.012,0.0224722051,3.8200000000000003,0.35000000000000003,3.8360005214,3.409,-0.762,3.4931253914,0.019,-0.012,0.0224722051,3.39,-0.75,3.4719735022
2021-03-16 06:00:00,3.6915,0.23750000000000002,3.6991321279,0.021500000000000002,-0.022500000000000003,0.031120732600000003,3.67,0.26,3.6791982822,3.8615,-0.6925,3.9231031722000003,0.021500000000000002,-0.022500000000000003,0.031120732600000003,3.84,-0.67,3.898012314
2021-03-16 06:30:00,3.4645,0.23800000000000002,3.4726652948,0.044500000000000005,-0.022,0.0496412127,3.42,0.26,3.4298688022,4.3145,-0.612,4.3576890952,0.044500000000000005,-0.022,0.0496412127,4.27,-0.59,4.310568408
2021-03-16 07:00:00,3.972,0.112,3.9735787396,0.022,-0.018000000000000002,0.0284253408,3.95,0.13,3.9521386615000003,3.952,-0.548,3.9898130282,0.022,-0.018000000000000002,0.0284253408,3.93,-0.53,3.9655768811
2021-03-16 07:30:00,4.228,0.1835,4.2319801807,0.058,-0.026500000000000003,0.0637671546,4.17,0.21,4.1752844214,4.198,-0.5565,4.2347250501,0.058,-0.026500000000000003,0.0637671546,4.14,-0.53,4.173787249
2021-03-16 08:00:00,4.3445,0.184,4.348394675,0.0545,-0.026000000000000002,0.0603841867,4.29,0.21,4.2951367848,4.1945,-0.766,4.2638698679,0.0545,-0.026000000000000002,0.0603841867,4.14,-0.74,4.2056152939
2021-03-16 08:30:00,4.495,0.354,4.5089179411,0.055,-0.026000000000000002,0.0608358447,4.44,0.38,4.4562315918,4.525,-0.626,4.5680959929,0.055,-0.026000000000000002,0.0608358447,4.47,-0.6000000000000001,4.5100886909
2021-03-16 09:00:00,4.4275,0.40700000000000003,4.4461674789,0.08750000000000001,-0.033,0.0935160414,4.34,0.44,4.3622471273,4.5575,-0.633,4.601249314,0.08750000000000001,-0.033,0.0935160414,4.47,-0.6000000000000001,4.5100886909
2021-03-16 09:30:00,3.9285,0.29,3.9391892884,0.0785,-0.03,0.0840371941,3.85,0.32,3.8632758121,5.0785,-0.72,5.1292847698,0.0785,-0.03,0.0840371941,5.0,-0.6900000000000001,5.0473854618
2021-03-16 10:00:00,4.1895,0.3995,4.2085045444,0.0795,-0.030500000000000003,0.08514986790000001,4.11,0.43,4.1324326976,5.1295,-0.6305000000000001,5.1681041495,0.0795,-0.030500000000000003,0.08514986790000001,5.05,-0.6000000000000001,5.0855186559
2021-03-16 10:30:00,4.24,0.384,4.2573531683,0.13,-0.046,0.1378985134,4.11,0.43,4.1324326976,5.11,-0.646,5.1506714125,0.13,-0.046,0.1378985134,4.98,-0.6000000000000001,5.016014354
2021-03-16 11:00:00,3.364,0.081,3.3649750371,0.10400000000000001,-0.039,0.11107204870000001,3.26,0.12,3.2622078413,4.144,-0.8190000000000001,4.2241563655,0.10400000000000001,-0.039,0.11107204870000001,4.04,-0.78,4.1146081223
2021-03-16 11:30:00,3.1275,0.027,3.1276165446,0.08750000000000001,-0.033,0.0935160414,3.04,0.06,3.0405920476,3.6975,-1.023,3.8364091609,0.08750000000000001,-0.033,0.0935160414,3.61,-0.99,3.7432873253
2021-03-16 12:00:00,3.1325,0.025500000000000002,3.1326037892,0.0925,-0.0345,0.0987243638,3.04,0.06,3.0405920476,2.8625,-1.8345,3.3998965425,0.0925,-0.0345,0.0987243638,2.77,-1.8,3.3034678748
2021-03-16 12:30:00,3.4255,0.47500000000000003,3.4582763409,0.0455,-0.025,0.0519157972,3.38,0.5,3.4167821119,2.8155,-1.625,3.2507945567,0.0455,-0.025,0.0519157972,2.77,-1.6,3.1988904326
2021-03-16 13:00:00,3.1575,0.41650000000000004,3.1848514094,0.0375,-0.0235,0.0442549432,3.12,0.44,3.1508728949,2.9775,-1.7035,3.4303671086,0.0375,-0.0235,0.0442549432,2.94,-1.6800000000000002,3.3861482543
2021-03-16 13:30:00,3.1805,0.4615,3.2138080994,0.060500000000000005,-0.0285,0.06687675230000001,3.12,0.49,3.1582431825,3.4805,-1.7085,3.877222266,0.060500000000000005,-0.0285,0.06687675230000001,3.42,-1.6800000000000002,3.8103543142
2021-03-16 14:00:00,3.186,0.461,3.2191795539,0.066,-0.029,0.07209022130000001,3.12,0.49,3.1582431825,3.356,-1.709,3.7660877579000003,0.066,-0.029,0.07209022130000001,3.29,-1.6800000000000002,3.6941169445
2021-03-16 14:30:00,3.1815,0.4555,3.2139418943,0.0915,-0.0345,0.0977880361,3.09,0.49,3.128609915,3.1515,-1.6745,3.5687396235,0.0915,-0.0345,0.0977880361,3.06,-1.6400000000000001,3.4717718819
2021-03-16 15:00:00,3.159,0.623,3.2198462696,0.129,-0.047,0.1372953022,3.03,0.67,3.1031919051,3.019,-1.687,3.4583710038,0.129,-0.047,0.1372953022,2.89,-1.6400000000000001,3.3229053553
2021-03-16 15:30:00,3.928,0.93,4.036593118,0.078,-0.03,0.0835703297,3.85,0.96,3.9678835668,2.578,-1.92,3.2144181433,0.078,-0.03,0.0835703297,2.5,-1.8900000000000001,3.1340229738
2021-03-16 16:00:00,3.8945,0.9665,4.012636602,0.044500000000000005,-0.0235,0.0503239506,3.85,0.99,3.9752484198999998,2.9745,-2.0535,3.614486478,0.044500000000000005,-0.0235,0.0503239506,2.93,-2.03,3.564519603
2021-03-16 16:30:00,4.1715,0.968,4.2823400437,0.0315,-0.022,0.038421998900000004,4.14,0.99,4.2567240925,3.0015,-2.112,3.6700880439,0.0315,-0.022,0.038421998900000004,2.9699999999999998,-2.09,3.6316662842
2021-03-16 17:00:00,4.3985,0.9695,4.5040795397,0.018500000000000003,-0.0205,0.027613402500000002,4.38,0.99,4.490489951,3.1985,-2.0405,3.7939481414,0.018500000000000003,-0.0205,0.027613402500000002,3.18,-2.02,3.7673332743
2021-03-16 17:30:00,3.8455,0.7675000000000001,3.921342436,0.035500000000000004,-0.022500000000000003,0.0420297514,3.81,0.79,3.8910409918,2.4755000000000003,-2.2225,3.3268012414,0.035500000000000004,-0.022500000000000003,0.0420297514,2.44,-2.2,3.2853614717
2021-03-16 18:00:00,5.0035,0.731,5.056616779,0.0235,-0.019,0.0302200265,4.98,0.75,5.0361592509,3.6135,-1.639,3.9678335714,0.0235,-0.019,0.0302200265,3.59,-1.62,3.9385911187
2021-03-16 18:30:00,5.2875,0.519,5.3129104312,0.007500000000000001,-0.011,0.013313527,5.28,0.53,5.3065337086,4.4075,-1.081,4.5381292677000005,0.007500000000000001,-0.011,0.013313527,4.4,-1.07,4.5282336512
2021-03-16 19:00:00,5.2995,0.3105,5.3085883717,0.0195,-0.0195,0.0275771645,5.28,0.33,5.2903024488,4.8695,-0.7995,4.9346965965,0.0195,-0.0195,0.0275771645,4.85,-0.78,4.9123212436
2021-03-16 19:30:00,5.4105,0.40750000000000003,5.4258240388,0.0005,-0.0025,0.0025495098,5.41,0.41000000000000003,5.4255138006,5.0005,-0.6825,5.0468610542,0.0005,-0.0025,0.0025495098,5.0,-0.68,5.046028141
2021-03-16 20:00:00,5.2,0.31,5.2092321891,0.0,0.0,0.0,5.2,0.31,5.2092321891,4.82,-0.78,4.8827041688,0.0,0.0,0.0,4.82,-0.78,4.8827041688
2021-03-16 20:30:00,5.1,0.39,5.1148900281,0.0,0.0,0.0,5.1,0.39,5.1148900281,4.82,-0.72,4.87347925,0.0,0.0,0.0,4.82,-0.72,4.87347925
2021-03-16 21:00:00,4.6005,0.326,4.61203602,0.0005,-0.004,0.0040311289,4.6,0.33,4.6118217659,4.9305,-0.774,4.9908823118,0.0005,-0.004,0.0040311289,4.93,-0.77,4.9897695338
2021-03-16 21:30:00,4.2620000000000005,0.311,4.2733318383,0.012,-0.019,0.0224722051,4.25,0.33,4.262792512,5.012,-0.729,5.0647393813,0.012,-0.019,0.0224722051,5.0,-0.71,5.0501584134
2021-03-16 22:00:00,4.0005,0.24450000000000002,4.0079646331,0.0005,-0.0055000000000000005,0.0055226805,4.0,0.25,4.0078048855,4.8205,-0.7155,4.8733110408,0.0005,-0.0055000000000000005,0.0055226805,4.82,-0.71,4.8720119047
2021-03-16 22:30:00,4.04,0.28950000000000004,4.0503592742,0.0,-0.0005,0.0005,4.04,0.29,4.0503950425,4.53,-0.7105,4.5853800551,0.0,-0.0005,0.0005,4.53,-0.71,4.5853026072
2021-03-16 23:00:00,4.0445,-0.365,4.0609364991,0.0045000000000000005,-0.015,0.015660459800000002,4.04,-0.35000000000000003,4.0551325502,4.1045,-0.185,4.1086670892,0.0045000000000000005,-0.015,0.015660459800000002,4.1,-0.17,4.1035228767
2021-03-16 23:30:00,3.7225,-0.448,3.7493613123,0.0025,-0.008,0.0083815273,3.7199999999999998,-0.44,3.7459311259,3.9525,-0.23800000000000002,3.9596591078000003,0.0025,-0.008,0.0083815273,3.95,-0.23,3.9566905363
2021-03-17 00:00:00,3.49,-0.44,3.5176270411,0.0,0.0,0.0,3.49,-0.44,3.5176270411,3.95,-0.23,3.9566905363,0.0,0.0,0.0,3.95,-0.23,3.9566905363
2021-03-17 00:30:00,3.62,-0.33,3.6350103164,0.0,0.0,0.0,3.62,-0.33,3.6350103164,3.88,-0.14,3.8825249515999998,0.0,0.0,0.0,3.88,-0.14,3.8825249515999998
2021-03-17 01:00:00,3.55,-0.43,3.5759474269,0.0,0.0,0.0,3.55,-0.43,3.5759474269,3.6,-0.25,3.6086701152,0.0,0.0,0.0,3.6,-0.25,3.6086701152
2021-03-17 01:30:00,3.39,-0.43,3.4171625656,0.0,0.0,0.0,3.39,-0.43,3.4171625656,3.79,-0.25,3.7982364329,0.0,0.0,0.0,3.79,-0.25,3.7982364329
2021-03-17 02:00:00,3.54,-0.29,3.5518586684,0.0,0.0,0.0,3.54,-0.29,3.5518586684,3.79,-0.1,3.7913190317,0.0,0.0,0.0,3.79,-0.1,3.7913190317
2021-03-17 02:30:00,3.47,-0.38,3.4907449061999998,0.0,0.0,0.0,3.47,-0.38,3.4907449061999998,3.55,-0.2,3.5556293395000003,0.0,0.0,0.0,3.55,-0.2,3.5556293395000003
2021-03-17 03:00:00,3.55,-0.32,3.5643933565,0.0,0.0,0.0,3.55,-0.32,3.5643933565,3.62,-0.2,3.6255206523,0.0,0.0,0.0,3.62,-0.2,3.6255206523
2021-03-17 03:30:00,3.551,-0.3235,3.5657051547,0.001,-0.0035,0.0036400549,3.55,-0.32,3.5643933565,3.451,-0.20350000000000001,3.4569948293,0.001,-0.0035,0.0036400549,3.45,-0.2,3.4557922391
2021-03-17 04:00:00,3.6105,-0.323,3.624919206,0.0005,-0.003,0.0030413813000000002,3.61,-0.32,3.6241550739,3.1605,-0.333,3.1779945327,0.0005,-0.003,0.0030413813000000002,3.16,-0.33,3.177184288
2021-03-17 04:30:00,3.69,-0.26,3.6991485507,0.0,0.0,0.0,3.69,-0.26,3.6991485507,3.2800000000000002,-0.28,3.2919295254,0.0,0.0,0.0,3.2800000000000002,-0.28,3.2919295254
2021-03-17 05:00:00,3.54,-0.34,3.5562902019,0.0,0.0,0.0,3.54,-0.34,3.5562902019,3.36,-0.33,3.3761664651,0.0,0.0,0.0,3.36,-0.33,3.3761664651
2021-03-17 05:30:00,3.66,-0.27,3.6699455037,0.0,0.0,0.0,3.66,-0.27,3.6699455037,3.36,-0.28,3.3716464821,0.0,0.0,0.0,3.36,-0.28,3.3716464821
2021-03-17 06:00:00,3.7199999999999998,-0.37,3.7383552533,0.0,0.0,0.0,3.7199999999999998,-0.37,3.7383552533,3.36,-0.28,3.3716464821,0.0,0.0,0.0,3.36,-0.28,3.3716464821
2021-03-17 06:30:00,3.75,-0.37,3.7682091237,0.0,0.0,0.0,3.75,-0.37,3.7682091237,3.41,-0.38,3.4311076929,0.0,0.0,0.0,3.41,-0.38,3.4311076929
2021-03-17 07:00:00,3.23,-0.17,3.2344705904,0.0,0.0,0.0,3.23,-0.17,3.2344705904,3.12,-0.89,3.2444568112,0.0,0.0,0.0,3.12,-0.89,3.2444568112
2021-03-17 07:30:00,3.32,-0.05,3.3203764847,0.0,0.0,0.0,3.32,-0.05,3.3203764847,3.27,-1.1400000000000001,3.4630189142,0.0,0.0,0.0,3.27,-1.1400000000000001,3.4630189142
2021-03-17 08:00:00,3.9,-0.05,3.9003204997000003,0.0,0.0,0.0,3.9,-0.05,3.9003204997000003,3.67,-1.03,3.8117974762999998,0.0,0.0,0.0,3.67,-1.03,3.8117974762999998
2021-03-17 08:30:00,4.06,-0.05,4.0603078701,0.0,0.0,0.0,4.06,-0.05,4.0603078701,3.64,-0.92,3.7544640097,0.0,0.0,0.0,3.64,-0.92,3.7544640097
2021-03-17 09:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,3.95,-0.8200000000000001,4.0342161568,0.0,0.0,0.0,3.95,-0.8200000000000001,4.0342161568
2021-03-17 09:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,3.76,-0.8200000000000001,3.848376281,0.0,0.0,0.0,3.76,-0.8200000000000001,3.848376281
2021-03-17 10:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.12,-0.73,4.1841725586,0.0,0.0,0.0,4.12,-0.73,4.1841725586
2021-03-17 10:30:00,3.56,0.06,3.5605055821000002,0.0,0.0,0.0,3.56,0.06,3.5605055821000002,4.74,-0.73,4.7958836516000005,0.0,0.0,0.0,4.74,-0.73,4.7958836516000005
2021-03-17 11:00:00,3.83,0.11,3.8315793088000003,0.0,0.0,0.0,3.83,0.11,3.8315793088000003,4.63,-0.73,4.6871953234,0.0,0.0,0.0,4.63,-0.73,4.6871953234
2021-03-17 11:30:00,3.91,0.06,3.910460331,0.0,0.0,0.0,3.91,0.06,3.910460331,4.63,-0.76,4.6919612104,0.0,0.0,0.0,4.63,-0.76,4.6919612104
2021-03-17 12:00:00,4.09,-0.34,4.1041076984,0.0,0.0,0.0,4.09,-0.34,4.1041076984,4.31,-0.39,4.3276090396,0.0,0.0,0.0,4.31,-0.39,4.3276090396
2021-03-17 12:30:00,3.7935,-0.48,3.8237471478,0.0135,0.0,0.0135,3.7800000000000002,-0.48,3.8103543142,3.5935,-0.32,3.6077198131,0.0135,0.0,0.0135,3.58,-0.32,3.5942732228
2021-03-17 13:00:00,4.6045,-0.40950000000000003,4.622673523,0.0145,-0.0095,0.0173349358,4.59,-0.4,4.6073962278,3.9145000000000003,-0.2795,3.9244656324,0.0145,-0.0095,0.0173349358,3.9,-0.27,3.9093349818
2021-03-17 13:30:00,4.367,-0.4475,4.3898684775,0.007,-0.007500000000000001,0.010259142300000001,4.36,-0.44,4.3821455932,3.907,-0.2775,3.9168425102,0.007,-0.007500000000000001,0.010259142300000001,3.9,-0.27,3.9093349818
2021-03-17 14:00:00,3.518,-0.5815,3.5657350224,0.028,-0.021500000000000002,0.0353022662,3.49,-0.56,3.5346428391,3.668,-0.3915,3.688833996,0.028,-0.021500000000000002,0.0353022662,3.64,-0.37,3.6587566194
2021-03-17 14:30:00,3.1965,-0.634,3.2587679037,0.0465,-0.024,0.0523282906,3.15,-0.61,3.208519908,3.9565,-0.394,3.9760694473,0.0465,-0.024,0.0523282906,3.91,-0.37,3.9274673773
2021-03-17 15:00:00,4.415,-0.544,4.4483885846,0.015,-0.014,0.0205182845,4.4,-0.53,4.4318055011,3.925,-0.384,3.9437394691,0.015,-0.014,0.0205182845,3.91,-0.37,3.9274673773
2021-03-17 15:30:00,4.752,-0.3945,4.7683471192999995,0.002,-0.0045000000000000005,0.0049244289000000005,4.75,-0.39,4.765983634,3.762,-0.29450000000000004,3.7735095402,0.002,-0.0045000000000000005,0.0049244289000000005,3.76,-0.29,3.7711669282
2021-03-17 16:00:00,4.6665,-0.3685,4.6810270775,0.006500000000000001,-0.018500000000000003,0.019608671600000002,4.66,-0.35000000000000003,4.6731252926,3.9365,-0.3085,3.948569931,0.006500000000000001,-0.018500000000000003,0.019608671600000002,3.93,-0.29,3.9406852196
2021-03-17 16:30:00,4.719,-0.341,4.7313044713,0.019,-0.021,0.0283196045,4.7,-0.32,4.7108810216,4.139,-0.251,4.1466036705,0.019,-0.021,0.0283196045,4.12,-0.23,4.1264149089
2021-03-17 17:00:00,4.7125,-0.296,4.7217869763,0.0125,-0.016,0.0203039405,4.7,-0.28,4.7083330383,4.3225,-0.246,4.3294944566,0.0125,-0.016,0.0203039405,4.31,-0.23,4.3161325281
2021-03-17 17:30:00,4.9505,-0.28250000000000003,4.9585538718,0.0005,-0.0025,0.0025495098,4.95,-0.28,4.9579128673,4.5205,-0.1925,4.5245968329,0.0005,-0.0025,0.0025495098,4.52,-0.19,4.5239916003000005
2021-03-17 18:00:00,5.13,-0.33,5.1406030775,0.0,0.0,0.0,5.13,-0.33,5.1406030775,4.52,-0.19,4.5239916003000005,0.0,0.0,0.0,4.52,-0.19,4.5239916003000005
2021-03-17 18:30:00,5.03,-0.41000000000000003,5.0466820784,0.0,0.0,0.0,5.03,-0.41000000000000003,5.0466820784,4.52,-0.35000000000000003,4.533530633,0.0,0.0,0.0,4.52,-0.35000000000000003,4.533530633
2021-03-17 19:00:00,5.15,-0.28,5.1576060338,0.0,0.0,0.0,5.15,-0.28,5.1576060338,4.71,-0.43,4.7295877199,0.0,0.0,0.0,4.71,-0.43,4.7295877199
2021-03-17 19:30:00,5.23,-0.28,5.2374898568,0.0,0.0,0.0,5.23,-0.28,5.2374898568,4.75,-0.43,4.7694234452,0.0,0.0,0.0,4.75,-0.43,4.7694234452
2021-03-17 20:00:00,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,4.61,-0.43,4.6300107991,0.0,0.0,0.0,4.61,-0.43,4.6300107991
2021-03-17 20:30:00,5.0,-0.33,5.0108781665,0.0,0.0,0.0,5.0,-0.33,5.0108781665,4.5,-0.43,4.5204977602,0.0,0.0,0.0,4.5,-0.43,4.5204977602
2021-03-17 21:00:00,4.78,-0.25,4.7865331922,0.0,0.0,0.0,4.78,-0.25,4.7865331922,4.5,-0.43,4.5204977602,0.0,0.0,0.0,4.5,-0.43,4.5204977602
2021-03-17 21:30:00,4.58,-0.25,4.5868180692,0.0,0.0,0.0,4.58,-0.25,4.5868180692,4.4,-0.43,4.4209614339,0.0,0.0,0.0,4.4,-0.43,4.4209614339
2021-03-17 22:00:00,4.58,-0.32,4.5911654294,0.0,0.0,0.0,4.58,-0.32,4.5911654294,4.18,-0.37,4.1963436466,0.0,0.0,0.0,4.18,-0.37,4.1963436466
2021-03-17 22:30:00,4.34,-0.32,4.3517812445,0.0,0.0,0.0,4.34,-0.32,4.3517812445,3.98,-0.46,4.0064947273,0.0,0.0,0.0,3.98,-0.46,4.0064947273
2021-03-17 23:00:00,4.03,-0.05,4.0303101618,0.0,0.0,0.0,4.03,-0.05,4.0303101618,3.84,-0.19,3.8446976474000003,0.0,0.0,0.0,3.84,-0.19,3.8446976474000003
2021-03-17 23:30:00,3.74,-0.1,3.7413366595,0.0,0.0,0.0,3.74,-0.1,3.7413366595,3.64,-0.91,3.7520261193,0.0,0.0,0.0,3.64,-0.91,3.7520261193
2021-03-18 00:00:00,3.69,0.13,3.6922892628,0.0,0.0,0.0,3.69,0.13,3.6922892628,3.55,-1.03,3.6964036576,0.0,0.0,0.0,3.55,-1.03,3.6964036576
2021-03-18 00:30:00,3.73,0.13,3.732264728,0.0,0.0,0.0,3.73,0.13,3.732264728,3.55,-0.98,3.6827842728,0.0,0.0,0.0,3.55,-0.98,3.6827842728
2021-03-18 01:00:00,3.69,0.17,3.6939139135,0.0,0.0,0.0,3.69,0.17,3.6939139135,3.46,-1.02,3.6072149922,0.0,0.0,0.0,3.46,-1.02,3.6072149922
2021-03-18 01:30:00,3.58,0.13,3.5823595576000002,0.0,0.0,0.0,3.58,0.13,3.5823595576000002,3.3,-1.07,3.469135339,0.0,0.0,0.0,3.3,-1.07,3.469135339
2021-03-18 02:00:00,3.71,0.24,3.7177546987,0.0,0.0,0.0,3.71,0.24,3.7177546987,3.38,-1.01,3.527676289,0.0,0.0,0.0,3.38,-1.01,3.527676289
2021-03-18 02:30:00,3.71,0.24,3.7177546987,0.0,0.0,0.0,3.71,0.24,3.7177546987,3.3,-1.04,3.46,0.0,0.0,0.0,3.3,-1.04,3.46
2021-03-18 03:00:00,3.71,0.28,3.7205510345,0.0,0.0,0.0,3.71,0.28,3.7205510345,3.3,-0.99,3.4453011479,0.0,0.0,0.0,3.3,-0.99,3.4453011479
2021-03-18 03:30:00,3.71,0.56,3.7520261193,0.0,0.0,0.0,3.71,0.56,3.7520261193,3.22,-1.3900000000000001,3.5072068658999997,0.0,0.0,0.0,3.22,-1.3900000000000001,3.5072068658999997
2021-03-18 04:00:00,3.71,0.71,3.7773270973,0.0,0.0,0.0,3.71,0.71,3.7773270973,3.2800000000000002,-1.49,3.6025685281,0.0,0.0,0.0,3.2800000000000002,-1.49,3.6025685281
2021-03-18 04:30:00,3.58,0.78,3.6639868995000002,0.0,0.0,0.0,3.58,0.78,3.6639868995000002,3.34,-1.53,3.6737582936,0.0,0.0,0.0,3.34,-1.53,3.6737582936
2021-03-18 05:00:00,3.58,0.78,3.6639868995000002,0.0,0.0,0.0,3.58,0.78,3.6639868995000002,3.44,-1.47,3.7409223462,0.0,0.0,0.0,3.44,-1.47,3.7409223462
2021-03-18 05:30:00,3.4,0.63,3.45787507,0.0,0.0,0.0,3.4,0.63,3.45787507,3.48,-1.5899999999999999,3.8260292733,0.0,0.0,0.0,3.48,-1.5899999999999999,3.8260292733
2021-03-18 06:00:00,3.35,0.54,3.3932432863,0.0,0.0,0.0,3.35,0.54,3.3932432863,3.55,-1.49,3.850012987,0.0,0.0,0.0,3.55,-1.49,3.850012987
2021-03-18 06:30:00,3.58,0.68,3.6440087815,0.0,0.0,0.0,3.58,0.68,3.6440087815,3.74,-1.4100000000000001,3.9969613458,0.0,0.0,0.0,3.74,-1.4100000000000001,3.9969613458
2021-03-18 07:00:00,3.71,0.68,3.7718032823,0.0,0.0,0.0,3.71,0.68,3.7718032823,3.98,-1.45,4.2359060424,0.0,0.0,0.0,3.98,-1.45,4.2359060424
2021-03-18 07:30:00,4.02,0.68,4.0771068173,0.0,0.0,0.0,4.02,0.68,4.0771068173,4.11,-1.4100000000000001,4.3451352108,0.0,0.0,0.0,4.11,-1.4100000000000001,4.3451352108
2021-03-18 08:00:00,4.32,0.76,4.3863424399,0.0,0.0,0.0,4.32,0.76,4.3863424399,4.16,-1.4100000000000001,4.3924594477,0.0,0.0,0.0,4.16,-1.4100000000000001,4.3924594477
2021-03-18 08:30:00,4.5925,0.804,4.6623462173,0.0025,-0.006,0.006500000000000001,4.59,0.81,4.6609226554,4.2525,-1.336,4.4574266399,0.0025,-0.006,0.006500000000000001,4.25,-1.33,4.4532460071
