Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 09:00:00,4.841,0.5265000000000001,4.8695465138,0.001,-0.0035,0.0036400549,4.84,0.53,4.8689321211,4.351,-0.8335,4.4301154895,0.001,-0.0035,0.0036400549,4.35,-0.8300000000000001,4.4284760358
2021-03-18 09:30:00,4.5504999999999995,0.1985,4.5548273842,0.0005,-0.0015,0.0015811388,4.55,0.2,4.5543934832,4.2605,-0.8315,4.3408815349,0.0005,-0.0015,0.0015811388,4.26,-0.8300000000000001,4.3401036854
2021-03-18 10:00:00,3.49,-0.02,3.4900573061,0.0,0.0,0.0,3.49,-0.02,3.4900573061,3.54,-0.89,3.6501643799,0.0,0.0,0.0,3.54,-0.89,3.6501643799
2021-03-18 10:30:00,3.49,-0.1,3.4914323708,0.0,0.0,0.0,3.49,-0.1,3.4914323708,3.22,-1.0,3.3717057997,0.0,0.0,0.0,3.22,-1.0,3.3717057997
2021-03-18 11:00:00,3.5705,-0.10200000000000001,3.5719566417,0.0005,-0.002,0.0020615528,3.5700000000000003,-0.1,3.5714002856000002,3.0505,-1.042,3.2235561497,0.0005,-0.002,0.0020615528,3.05,-1.04,3.222436966
2021-03-18 11:30:00,3.512,-0.14400000000000002,3.5149509243,0.002,-0.004,0.004472136000000001,3.51,-0.14,3.5127909132,3.122,-1.044,3.2919325631,0.002,-0.004,0.004472136000000001,3.12,-1.04,3.2887687666
2021-03-18 12:00:00,3.391,-0.14400000000000002,3.394056128,0.001,-0.004,0.0041231056,3.39,-0.14,3.3928896239,3.021,-1.044,3.196306775,0.001,-0.004,0.0041231056,3.02,-1.04,3.1940569813
2021-03-18 12:30:00,3.624,-0.14750000000000002,3.627000448,0.004,-0.007500000000000001,0.0085,3.62,-0.14,3.6227061708,3.164,-1.0475,3.3328894746,0.004,-0.007500000000000001,0.0085,3.16,-1.04,3.3267401461
2021-03-18 13:00:00,3.902,-0.025,3.9020800863,0.002,-0.005,0.0053851648,3.9,-0.02,3.9000512817,3.442,-0.9550000000000001,3.5720286953000002,0.002,-0.005,0.0053851648,3.44,-0.9500000000000001,3.5687672942
2021-03-18 13:30:00,4.461,0.1265,4.4627932117,0.001,-0.0035,0.0036400549,4.46,0.13,4.4618942166,3.8810000000000002,-0.7835000000000001,3.9592970651,0.001,-0.0035,0.0036400549,3.88,-0.78,3.9576255508
2021-03-18 14:00:00,3.792,0.0585,3.7924512192,0.012,-0.0115,0.0166207701,3.7800000000000002,0.07,3.7806480926,3.142,-0.9415,3.2800283916,0.012,-0.0115,0.0166207701,3.13,-0.93,3.2652411856
2021-03-18 14:30:00,4.756,0.184,4.7595579627,0.006,-0.006,0.008485281400000001,4.75,0.19,4.7537984812000005,4.126,-0.456,4.1511217761,0.006,-0.006,0.008485281400000001,4.12,-0.45,4.1445023827
2021-03-18 15:00:00,4.64,-0.07,4.6405279872000005,0.0,0.0,0.0,4.64,-0.07,4.6405279872000005,4.21,-0.23,4.2162779795,0.0,0.0,0.0,4.21,-0.23,4.2162779795
2021-03-18 15:30:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.21,-0.35000000000000003,4.2245236418,0.0,0.0,0.0,4.21,-0.35000000000000003,4.2245236418
2021-03-18 16:00:00,4.66,-0.13,4.6618129521,0.0,0.0,0.0,4.66,-0.13,4.6618129521,4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,4.33,-0.30000000000000004,4.3403801677
2021-03-18 16:30:00,4.98,-0.09,4.9808131866,0.0,0.0,0.0,4.98,-0.09,4.9808131866,4.36,-0.30000000000000004,4.3703089136,0.0,0.0,0.0,4.36,-0.30000000000000004,4.3703089136
2021-03-18 17:00:00,5.04,-0.18,5.0432132614,0.0,0.0,0.0,5.04,-0.18,5.0432132614,4.49,-0.30000000000000004,4.5000111111,0.0,0.0,0.0,4.49,-0.30000000000000004,4.5000111111
2021-03-18 17:30:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,4.65,-0.4,4.6671725916,0.0,0.0,0.0,4.65,-0.4,4.6671725916
2021-03-18 18:00:00,4.9,-0.28,4.90799348,0.0,0.0,0.0,4.9,-0.28,4.90799348,4.88,-0.4,4.8963659994,0.0,0.0,0.0,4.88,-0.4,4.8963659994
2021-03-18 18:30:00,4.4565,-0.28950000000000004,4.4658932477,0.006500000000000001,-0.0095,0.011510864400000001,4.45,-0.28,4.4588002871,5.5765,-0.2595,5.5825345946,0.006500000000000001,-0.0095,0.011510864400000001,5.57,-0.25,5.5756075902
2021-03-18 19:00:00,4.5745000000000005,-0.33,4.5863874945,0.0045000000000000005,-0.01,0.0109658561,4.57,-0.32,4.5811898018,5.5745000000000005,-0.26,5.5805600301,0.0045000000000000005,-0.01,0.0109658561,5.57,-0.25,5.5756075902
2021-03-18 19:30:00,4.719,-0.3305,4.7305592957,0.009000000000000001,-0.0105,0.0138293167,4.71,-0.32,4.7208579729,5.529,-0.2605,5.5351333543,0.009000000000000001,-0.0105,0.0138293167,5.52,-0.25,5.5256583318
2021-03-18 20:00:00,4.7195,-0.4025,4.7366324008,0.0095,-0.0125,0.0157003185,4.71,-0.39,4.7261189151,5.2495,-0.3325,5.2600196292,0.0095,-0.0125,0.0157003185,5.24,-0.32,5.2497618994
2021-03-18 20:30:00,4.536,-0.4005,4.5536464784,0.006,-0.0105,0.0120933866,4.53,-0.39,4.5467570861,5.166,-0.3305,5.1765612379,0.006,-0.0105,0.0120933866,5.16,-0.32,5.1699129586
2021-03-18 21:00:00,4.495,-0.293,4.5045392661,0.015,-0.013000000000000001,0.019849433200000002,4.48,-0.28,4.4887414717,5.135,-0.203,5.1390109943,0.015,-0.013000000000000001,0.019849433200000002,5.12,-0.19,5.1235241778
2021-03-18 21:30:00,4.4895,-0.233,4.4955421531,0.0095,-0.013000000000000001,0.0161012422,4.48,-0.22,4.485398533,4.9895,-0.293,4.9980955623,0.0095,-0.013000000000000001,0.0161012422,4.98,-0.28,4.9878652748
2021-03-18 22:00:00,4.055,-0.232,4.0616313225,0.005,-0.012,0.013000000000000001,4.05,-0.22,4.0559709072,5.055,-0.292,5.0634266066,0.005,-0.012,0.013000000000000001,5.05,-0.28,5.0577564196
2021-03-18 22:30:00,3.8415,-0.3735,3.8596145533,0.0115,-0.0135,0.0177341479,3.83,-0.36,3.8468818542000003,4.5515,-0.4435,4.5730563631,0.0115,-0.0135,0.0177341479,4.54,-0.43,4.5603179714
2021-03-18 23:00:00,3.841,-0.303,3.8529326493,0.011,-0.013000000000000001,0.0170293864,3.83,-0.29,3.8409634208,4.311,-0.443,4.333701651,0.011,-0.013000000000000001,0.0170293864,4.3,-0.43,4.3214465171
2021-03-18 23:30:00,3.7865,0.036500000000000005,3.7866759169,0.006500000000000001,-0.0135,0.0149833241,3.7800000000000002,0.05,3.7803306734,3.8765,-0.9935,4.0017864136,0.006500000000000001,-0.0135,0.0149833241,3.87,-0.98,3.9921548066
2021-03-19 00:00:00,3.7815000000000003,0.17200000000000001,3.7854096542,0.0015,-0.008,0.0081394103,3.7800000000000002,0.18,3.7842832875,3.8715,-0.908,3.9765533129,0.0015,-0.008,0.0081394103,3.87,-0.9,3.9732732098
2021-03-19 00:30:00,3.55,0.196,3.5554065872000002,0.01,-0.014,0.0172046505,3.54,0.21,3.5462233432,4.09,-0.914,4.1908824846,0.01,-0.014,0.0172046505,4.08,-0.9,4.1780856861
2021-03-19 01:00:00,3.4545,0.199,3.4602270518,0.0045000000000000005,-0.011,0.0118848643,3.45,0.21,3.4563853952,3.9745,-0.911,4.0775692821,0.0045000000000000005,-0.011,0.0118848643,3.9699999999999998,-0.9,4.070737034
2021-03-19 01:30:00,3.4050000000000002,0.198,3.4107519699,0.015,-0.012,0.0192093727,3.39,0.21,3.3964981967,3.925,-0.912,4.0295618869,0.015,-0.012,0.0192093727,3.91,-0.9,4.0122437613
2021-03-19 02:00:00,3.1305,0.1965,3.1366610432,0.0105,-0.0135,0.017102631400000002,3.12,0.21,3.1270593215,4.1505,-0.9135000000000001,4.2498391146,0.0105,-0.0135,0.017102631400000002,4.14,-0.9,4.2366968265
2021-03-19 02:30:00,3.122,0.203,3.1285928147,0.002,-0.007,0.007280109900000001,3.12,0.21,3.1270593215,4.232,-0.867,4.3198973367,0.002,-0.007,0.007280109900000001,4.23,-0.86,4.3165379646
2021-03-19 03:00:00,3.0915,0.145,3.0948985848,0.0015,-0.005,0.0052201533000000005,3.09,0.15,3.0936386344,4.0215,-0.915,4.1242802099,0.0015,-0.005,0.0052201533000000005,4.02,-0.91,4.1217108098
2021-03-19 03:30:00,3.213,0.14300000000000002,3.2161806541,0.003,-0.007,0.007615773100000001,3.21,0.15,3.2135027618,3.843,-0.877,3.9417988279,0.003,-0.007,0.007615773100000001,3.84,-0.87,3.9373214245
2021-03-19 04:00:00,3.4255,0.1905,3.4307929841,0.0055000000000000005,-0.0095,0.0109772492,3.42,0.2,3.425842962,3.6055,-0.8795000000000001,3.7112195435,0.0055000000000000005,-0.0095,0.0109772492,3.6,-0.87,3.7036333512
2021-03-19 04:30:00,3.0235,0.1925,3.0296218411,0.0035,-0.007500000000000001,0.0082764727,3.02,0.2,3.0266152712,4.0535,-0.8775000000000001,4.1473929763,0.0035,-0.007500000000000001,0.0082764727,4.05,-0.87,4.1423906141
2021-03-19 05:00:00,3.183,0.2595,3.1935605913,0.003,-0.0105,0.0109201648,3.18,0.27,3.1914416805,3.9530000000000003,-0.8305,4.0392993514,0.003,-0.0105,0.0109201648,3.95,-0.8200000000000001,4.0342161568
2021-03-19 05:30:00,3.182,0.2155,3.1892889882,0.002,-0.0045000000000000005,0.0049244289000000005,3.18,0.22,3.1876009788,3.952,-0.8845000000000001,4.0497708886,0.002,-0.0045000000000000005,0.0049244289000000005,3.95,-0.88,4.046838272
2021-03-19 06:00:00,3.36,0.22,3.3671946781,0.0,0.0,0.0,3.36,0.22,3.3671946781,4.0,-0.88,4.0956562356,0.0,0.0,0.0,4.0,-0.88,4.0956562356
2021-03-19 06:30:00,2.5805,0.039,2.5807946935,0.0005,-0.001,0.0011180340000000002,2.58,0.04,2.5803100589,3.8905000000000003,-1.071,4.0352238166,0.0005,-0.001,0.0011180340000000002,3.89,-1.07,4.034476422
2021-03-19 07:00:00,2.4605,0.42850000000000005,2.4975332831,0.0105,-0.0115,0.015572411500000001,2.45,0.44,2.4891966576,3.4305,-1.6215000000000002,3.794415963,0.0105,-0.0115,0.015572411500000001,3.42,-1.6099999999999999,3.7800132275
2021-03-19 07:30:00,3.3970000000000002,0.538,3.4393390353,0.007,-0.012,0.013892444,3.39,0.55,3.4343267171000003,4.187,-1.502,4.4482550511,0.007,-0.012,0.013892444,4.18,-1.49,4.4376232377000004
2021-03-19 08:00:00,3.7245,0.5935,3.771490753,0.0245,-0.0165,0.029538111000000002,3.7,0.61,3.7499466663,4.5145,-1.2965,4.6969801469,0.0245,-0.0165,0.029538111000000002,4.49,-1.28,4.6688863769
2021-03-19 08:30:00,4.0905,0.5865,4.1323325737,0.030500000000000003,-0.0235,0.0385032466,4.06,0.61,4.105569388,4.4705,-1.2735,4.6483515895,0.030500000000000003,-0.0235,0.0385032466,4.44,-1.25,4.6126023024
2021-03-19 09:00:00,4.124,0.5995,4.1673464279,0.004,-0.0105,0.011236102500000001,4.12,0.61,4.1649129643,4.574,-1.2605,4.7445059016,0.004,-0.0105,0.011236102500000001,4.57,-1.25,4.7378687192
2021-03-19 09:30:00,4.142,0.659,4.1940964462,0.022,-0.021,0.0304138127,4.12,0.68,4.1757394555,4.712,-1.231,4.8701442484,0.022,-0.021,0.0304138127,4.69,-1.21,4.8435730613
2021-03-19 10:00:00,4.3225,0.6975,4.3784143819,0.0325,-0.022500000000000003,0.0395284708,4.29,0.72,4.35,4.5825,-1.1925,4.7351201146,0.0325,-0.022500000000000003,0.0395284708,4.55,-1.17,4.6980208599
2021-03-19 10:30:00,4.406,0.497,4.4339423767,0.026000000000000002,-0.023,0.034713109900000004,4.38,0.52,4.4107595718,4.5760000000000005,-0.993,4.6825020021,0.026000000000000002,-0.023,0.034713109900000004,4.55,-0.97,4.652246769
2021-03-19 11:00:00,4.1845,0.2195,4.1902530353,0.0145,-0.0205,0.0251097591,4.17,0.24,4.1769007649,4.6845,-0.8505,4.7610808122,0.0145,-0.0205,0.0251097591,4.67,-0.8300000000000001,4.7431845842
2021-03-19 11:30:00,4.558,0.2785,4.566500438,0.028,-0.021500000000000002,0.0353022662,4.53,0.30000000000000004,4.5399229068,4.298,-0.8115,4.3739382997,0.028,-0.021500000000000002,0.0353022662,4.27,-0.79,4.3424647379
2021-03-19 12:00:00,4.4385,0.2795,4.4472915915,0.0285,-0.0205,0.0351069794,4.41,0.30000000000000004,4.4201923035,4.2485,-0.8105,4.3251199405000005,0.0285,-0.0205,0.0351069794,4.22,-0.79,4.2933087473
2021-03-19 12:30:00,4.1805,0.1875,4.1847026776,0.030500000000000003,-0.022500000000000003,0.0379011873,4.15,0.21,4.1553098561,4.3505,-0.9125000000000001,4.4451666448000005,0.030500000000000003,-0.022500000000000003,0.0379011873,4.32,-0.89,4.4107255639
2021-03-19 13:00:00,4.185,0.187,4.1891758139,0.035,-0.023,0.0418807832,4.15,0.21,4.1553098561,4.435,-0.873,4.5201055297,0.035,-0.023,0.0418807832,4.4,-0.85,4.481350243
2021-03-19 13:30:00,4.091,0.23500000000000001,4.0977440135,0.041,-0.025,0.0480208288,4.05,0.26,4.0583370979,4.661,-0.835,4.7352028468,0.041,-0.025,0.0480208288,4.62,-0.81,4.6904690597
2021-03-19 14:00:00,3.9450000000000003,0.23600000000000002,3.9520527577,0.025,-0.024,0.034655446900000005,3.92,0.26,3.9286129868,4.745,-0.834,4.8177360866,0.025,-0.024,0.034655446900000005,4.72,-0.81,4.7889978075
2021-03-19 14:30:00,3.8200000000000003,0.314,3.8328835098000003,0.01,-0.016,0.0188679623,3.81,0.33,3.8242646352,4.97,-0.776,5.0302162975,0.01,-0.016,0.0188679623,4.96,-0.76,5.0178880019
2021-03-19 15:00:00,3.935,0.26,3.9435802261,0.005,-0.01,0.0111803399,3.93,0.27,3.9392638906,4.675,-0.81,4.7446522528,0.005,-0.01,0.0111803399,4.67,-0.8,4.7380270155
2021-03-19 15:30:00,3.9859999999999998,0.187,3.9903840667,0.006,-0.013000000000000001,0.014317821100000001,3.98,0.2,3.9850219573,4.436,-0.913,4.5289805696,0.006,-0.013000000000000001,0.014317821100000001,4.43,-0.9,4.5204977602
2021-03-19 16:00:00,3.743,0.1535,3.7461461864,0.003,-0.006500000000000001,0.0071589105,3.74,0.16,3.7434208954,4.683,-0.9065000000000001,4.7699298999,0.003,-0.006500000000000001,0.0071589105,4.68,-0.9,4.7657528262
2021-03-19 16:30:00,3.882,0.1935,3.8868195546,0.002,-0.006500000000000001,0.0068007353,3.88,0.2,3.8851512197,4.812,-0.9065000000000001,4.8966403023,0.002,-0.006500000000000001,0.0068007353,4.8100000000000005,-0.9,4.8934752477
2021-03-19 17:00:00,4.5205,0.1985,4.5248560751,0.0005,-0.0015,0.0015811388,4.52,0.2,4.5244226151,4.5705,-0.9015000000000001,4.6585590583,0.0005,-0.0015,0.0015811388,4.57,-0.9,4.6577784403999996
2021-03-19 17:30:00,4.521,0.2265,4.5266702166,0.001,-0.0035,0.0036400549,4.52,0.23,4.5258479868,4.741,-0.9035000000000001,4.8263229533,0.001,-0.0035,0.0036400549,4.74,-0.9,4.8246865183
2021-03-19 18:00:00,4.521,0.10550000000000001,4.5222307825,0.001,-0.0045000000000000005,0.0046097722,4.52,0.11,4.5213382975,4.631,-0.9945,4.7365801218,0.001,-0.0045000000000000005,0.0046097722,4.63,-0.99,4.7346594387
2021-03-19 18:30:00,4.8105,0.187,4.8141332813,0.0005,-0.003,0.0030413813000000002,4.8100000000000005,0.19,4.8137511361000005,4.6305,-0.9530000000000001,4.7275510838,0.0005,-0.003,0.0030413813000000002,4.63,-0.9500000000000001,4.7264574472
2021-03-19 19:00:00,4.91,0.19,4.9136747959000004,0.0,0.0,0.0,4.91,0.19,4.9136747959000004,4.72,-0.9500000000000001,4.8146547124,0.0,0.0,0.0,4.72,-0.9500000000000001,4.8146547124
2021-03-19 19:30:00,4.97,0.19,4.9736304648,0.0,0.0,0.0,4.97,0.19,4.9736304648,4.65,-0.9500000000000001,4.74605099,0.0,0.0,0.0,4.65,-0.9500000000000001,4.74605099
2021-03-19 20:00:00,4.93,0.19,4.9336598991,0.0,0.0,0.0,4.93,0.19,4.9336598991,4.59,-0.9500000000000001,4.6872806615,0.0,0.0,0.0,4.59,-0.9500000000000001,4.6872806615
2021-03-19 20:30:00,4.67,0.25,4.6766868614,0.0,0.0,0.0,4.67,0.25,4.6766868614,4.66,-0.89,4.7442280721,0.0,0.0,0.0,4.66,-0.89,4.7442280721
2021-03-19 21:00:00,4.63,0.25,4.6367445476,0.0,0.0,0.0,4.63,0.25,4.6367445476,4.53,-0.89,4.6166004809,0.0,0.0,0.0,4.53,-0.89,4.6166004809
2021-03-19 21:30:00,4.51,0.25,4.5169237319,0.0,0.0,0.0,4.51,0.25,4.5169237319,4.38,-0.97,4.4861230478,0.0,0.0,0.0,4.38,-0.97,4.4861230478
2021-03-19 22:00:00,4.43,0.25,4.4370485686,0.0,0.0,0.0,4.43,0.25,4.4370485686,4.14,-0.97,4.2521171197,0.0,0.0,0.0,4.14,-0.97,4.2521171197
2021-03-19 22:30:00,4.283,0.253,4.2904659421,0.0,0.0,0.0,4.283,0.253,4.2904659421,3.973,-0.973,4.0904104928,0.0,0.0,0.0,3.973,-0.973,4.0904104928
2021-03-19 23:00:00,4.28,0.22,4.2856504757,0.0,0.0,0.0,4.28,0.22,4.2856504757,3.9699999999999998,-0.97,4.0867835764,0.0,0.0,0.0,3.9699999999999998,-0.97,4.0867835764
2021-03-19 23:30:00,3.85,0.14,3.8525446136,0.0,0.0,0.0,3.85,0.14,3.8525446136,3.65,-1.07,3.8036035545,0.0,0.0,0.0,3.65,-1.07,3.8036035545
2021-03-20 00:00:00,3.85,0.14,3.8525446136,0.0,0.0,0.0,3.85,0.14,3.8525446136,3.65,-1.07,3.8036035545,0.0,0.0,0.0,3.65,-1.07,3.8036035545
2021-03-20 00:30:00,3.73,0.0995,3.7313268753,0.0,-0.0005,0.0005,3.73,0.1,3.7313402418,3.59,-1.1305,3.7637920041,0.0,-0.0005,0.0005,3.59,-1.13,3.7636418533000002
2021-03-20 01:00:00,3.8,0.25,3.8082148049,0.0,0.0,0.0,3.8,0.25,3.8082148049,3.59,-1.03,3.7348360071,0.0,0.0,0.0,3.59,-1.03,3.7348360071
2021-03-20 01:30:00,3.74,0.25,3.748346302,0.0,0.0,0.0,3.74,0.25,3.748346302,3.42,-1.03,3.5717362725,0.0,0.0,0.0,3.42,-1.03,3.5717362725
2021-03-20 02:00:00,3.65,0.25,3.658551626,0.0,0.0,0.0,3.65,0.25,3.658551626,3.37,-1.07,3.5357884552,0.0,0.0,0.0,3.37,-1.07,3.5357884552
2021-03-20 02:30:00,3.65,0.25,3.658551626,0.0,0.0,0.0,3.65,0.25,3.658551626,3.29,-1.03,3.4474628352,0.0,0.0,0.0,3.29,-1.03,3.4474628352
2021-03-20 03:00:00,3.65,0.25,3.658551626,0.0,0.0,0.0,3.65,0.25,3.658551626,3.26,-1.03,3.4188448342,0.0,0.0,0.0,3.26,-1.03,3.4188448342
2021-03-20 03:30:00,3.51,0.16,3.5136448312,0.0,0.0,0.0,3.51,0.16,3.5136448312,3.12,-1.09,3.3049205739,0.0,0.0,0.0,3.12,-1.09,3.3049205739
2021-03-20 04:00:00,3.51,0.2,3.5156933882,0.0,0.0,0.0,3.51,0.2,3.5156933882,3.12,-1.09,3.3049205739,0.0,0.0,0.0,3.12,-1.09,3.3049205739
2021-03-20 04:30:00,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,3.16,-1.09,3.3427084827,0.0,0.0,0.0,3.16,-1.09,3.3427084827
2021-03-20 05:00:00,3.47,0.25,3.4789941075,0.0,0.0,0.0,3.47,0.25,3.4789941075,3.1,-1.09,3.2860462565,0.0,0.0,0.0,3.1,-1.09,3.2860462565
2021-03-20 05:30:00,3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,3.5700000000000003,0.25,3.5787427960000002,3.17,-0.98,3.3180265219000002,0.0,0.0,0.0,3.17,-0.98,3.3180265219000002
2021-03-20 06:00:00,3.65,0.46,3.6788721098,0.0,0.0,0.0,3.65,0.46,3.6788721098,3.17,-1.2,3.3895279907,0.0,0.0,0.0,3.17,-1.2,3.3895279907
2021-03-20 06:30:00,3.76,0.68,3.8209946349,0.0,0.0,0.0,3.76,0.68,3.8209946349,3.23,-1.35,3.5007713436,0.0,0.0,0.0,3.23,-1.35,3.5007713436
2021-03-20 07:00:00,3.65,0.58,3.6957949077,0.0,0.0,0.0,3.65,0.58,3.6957949077,3.14,-1.43,3.4502898429,0.0,0.0,0.0,3.14,-1.43,3.4502898429
2021-03-20 07:30:00,3.5700000000000003,0.46,3.5995138561,0.0,0.0,0.0,3.5700000000000003,0.46,3.5995138561,3.06,-1.52,3.4167235768,0.0,0.0,0.0,3.06,-1.52,3.4167235768
2021-03-20 08:00:00,3.71,0.55,3.7505466268000003,0.0,0.0,0.0,3.71,0.55,3.7505466268000003,3.19,-1.45,3.5040833323,0.0,0.0,0.0,3.19,-1.45,3.5040833323
2021-03-20 08:30:00,3.84,0.67,3.898012314,0.0,0.0,0.0,3.84,0.67,3.898012314,3.36,-1.56,3.7044837697,0.0,0.0,0.0,3.36,-1.56,3.7044837697
2021-03-20 09:00:00,4.12,0.72,4.1824394795,0.0,0.0,0.0,4.12,0.72,4.1824394795,3.64,-1.5,3.9369531366,0.0,0.0,0.0,3.64,-1.5,3.9369531366
2021-03-20 09:30:00,4.52,0.17,4.5231957729,0.0,0.0,0.0,4.52,0.17,4.5231957729,4.06,-0.79,4.1361455487,0.0,0.0,0.0,4.06,-0.79,4.1361455487
2021-03-20 10:00:00,4.52,0.17,4.5231957729,0.0,0.0,0.0,4.52,0.17,4.5231957729,4.06,-0.79,4.1361455487,0.0,0.0,0.0,4.06,-0.79,4.1361455487
2021-03-20 10:30:00,4.6,0.24,4.6062566146,0.0,0.0,0.0,4.6,0.24,4.6062566146,4.21,-0.79,4.2834798937,0.0,0.0,0.0,4.21,-0.79,4.2834798937
2021-03-20 11:00:00,4.7,0.18,4.7034455456,0.0,0.0,0.0,4.7,0.18,4.7034455456,4.26,-0.79,4.3326319945,0.0,0.0,0.0,4.26,-0.79,4.3326319945
2021-03-20 11:30:00,4.84,0.25,4.8464523107,0.0,0.0,0.0,4.84,0.25,4.8464523107,4.36,-0.73,4.4206899914,0.0,0.0,0.0,4.36,-0.73,4.4206899914
2021-03-20 12:00:00,4.79,0.25,4.7965195715,0.0,0.0,0.0,4.79,0.25,4.7965195715,4.31,-0.73,4.3713842201,0.0,0.0,0.0,4.31,-0.73,4.3713842201
2021-03-20 12:30:00,4.91,0.19,4.9136747959000004,0.0,0.0,0.0,4.91,0.19,4.9136747959000004,4.38,-0.73,4.4404166471,0.0,0.0,0.0,4.38,-0.73,4.4404166471
2021-03-20 13:00:00,4.91,0.19,4.9136747959000004,0.0,0.0,0.0,4.91,0.19,4.9136747959000004,4.38,-0.73,4.4404166471,0.0,0.0,0.0,4.38,-0.73,4.4404166471
2021-03-20 13:30:00,4.981,0.184,4.9843973557000005,0.001,-0.006,0.0060827625,4.98,0.19,4.98362318,4.431,-0.776,4.4984371731,0.001,-0.006,0.0060827625,4.43,-0.77,4.4964207988
2021-03-20 14:00:00,4.9865,0.18050000000000002,4.9897657761000005,0.006500000000000001,-0.0095,0.011510864400000001,4.98,0.19,4.98362318,4.4365,-0.7295,4.496076345,0.006500000000000001,-0.0095,0.011510864400000001,4.43,-0.72,4.488128786
2021-03-20 14:30:00,4.971,0.20800000000000002,4.9753497365,0.031,-0.022,0.0380131556,4.94,0.23,4.9453513525,4.461,-0.742,4.5222875848,0.031,-0.022,0.0380131556,4.43,-0.72,4.488128786
2021-03-20 15:00:00,4.9325,0.20850000000000002,4.9369047489,0.0325,-0.021500000000000002,0.0389679355,4.9,0.23,4.9053949892,4.3825,-0.7015,4.4382889158,0.0325,-0.021500000000000002,0.0389679355,4.35,-0.68,4.4028286362
2021-03-20 15:30:00,5.0,0.20750000000000002,5.0043037728,0.05,-0.022500000000000003,0.0548292805,4.95,0.23,4.9553405534,4.4,-0.7025,4.4557273536,0.05,-0.022500000000000003,0.0548292805,4.35,-0.68,4.4028286362
2021-03-20 16:00:00,4.894,0.20850000000000002,4.8984393688,0.034,-0.021500000000000002,0.0402274782,4.86,0.23,4.865439343,4.314,-0.7015,4.370663365,0.034,-0.021500000000000002,0.0402274782,4.28,-0.68,4.3336820373
2021-03-20 16:30:00,4.9190000000000005,0.209,4.9234380264,0.029,-0.021,0.035805027600000004,4.89,0.23,4.8954060097,4.309,-0.7010000000000001,4.3656479473,0.029,-0.021,0.035805027600000004,4.28,-0.68,4.3336820373
2021-03-20 17:00:00,4.8985,0.13,4.9002247142,0.0085,-0.02,0.021731313800000002,4.89,0.15,4.8923000726,4.4285,-0.77,4.494942964,0.0085,-0.02,0.021731313800000002,4.42,-0.75,4.4831796752
2021-03-20 17:30:00,5.043,0.2195,5.047774683,0.003,-0.0105,0.0109201648,5.04,0.23,5.0452452864,4.483,-0.6605000000000001,4.5313959494,0.003,-0.0105,0.0109201648,4.48,-0.65,4.5269084373
2021-03-20 18:00:00,5.05,0.039,5.0501505918,0.01,-0.011,0.0148660687,5.04,0.05,5.0402480098,4.43,-0.661,4.47904242,0.01,-0.011,0.0148660687,4.42,-0.65,4.4675384721
2021-03-20 18:30:00,5.059,-0.43,5.0772414754,0.019,-0.02,0.027586228400000003,5.04,-0.41000000000000003,5.0566490881,4.439,-0.28,4.4478220513,0.019,-0.02,0.027586228400000003,4.42,-0.26,4.4276404551
2021-03-20 19:00:00,5.177,-0.325,5.1871913402,0.007,-0.015,0.0165529454,5.17,-0.31,5.179285665,4.517,-0.20500000000000002,4.5216494778000005,0.007,-0.015,0.0165529454,4.51,-0.19,4.5140004431000005
2021-03-20 19:30:00,5.3855,-0.3325,5.3957544885,0.025500000000000002,-0.022500000000000003,0.0340073521,5.36,-0.31,5.3689570682,4.4955,-0.3925,4.5126019656,0.025500000000000002,-0.022500000000000003,0.0340073521,4.47,-0.37,4.4852870588
2021-03-20 20:00:00,5.4,-0.275,5.4069977807,0.04,-0.025,0.0471699057,5.36,-0.25,5.3658270565,4.68,-0.325,4.6912711497,0.04,-0.025,0.0471699057,4.64,-0.30000000000000004,4.6496881616
2021-03-20 20:30:00,5.451,-0.28550000000000003,5.4584715122,0.091,-0.035500000000000004,0.09767932230000001,5.36,-0.25,5.3658270565,4.591,-0.2755,4.5992587718,0.091,-0.035500000000000004,0.09767932230000001,4.5,-0.24,4.5063954554
2021-03-20 21:00:00,5.1945,-0.2755,5.2018006978,0.0545,-0.025500000000000002,0.0601705908,5.14,-0.25,5.1460761751,4.1445,-0.34550000000000003,4.1588761102,0.0545,-0.025500000000000002,0.0601705908,4.09,-0.32,4.1024992383
2021-03-20 21:30:00,5.4325,0.24550000000000002,5.4380443636,0.0425,-0.0245,0.0490560903,5.39,0.27,5.3967582862,3.9925,-0.7745000000000001,4.0669283864,0.0425,-0.0245,0.0490560903,3.95,-0.75,4.0205720986
2021-03-20 22:00:00,4.5855,0.18150000000000002,4.5890905962,0.0055000000000000005,-0.0085,0.010124228400000001,4.58,0.19,4.5839393539,4.3355,-0.8785000000000001,4.4236096686,0.0055000000000000005,-0.0085,0.010124228400000001,4.33,-0.87,4.416537105
2021-03-20 22:30:00,4.37,0.2295,4.3760221949,0.0,-0.0005,0.0005,4.37,0.23,4.3760484458,4.58,-0.8205,4.6529152421,0.0,-0.0005,0.0005,4.58,-0.8200000000000001,4.6528270976
2021-03-20 23:00:00,4.5120000000000005,0.1265,4.5137729506,0.002,-0.0035,0.0040311289,4.51,0.13,4.5118732252000004,4.182,-0.7535000000000001,4.2493395075,0.002,-0.0035,0.0040311289,4.18,-0.75,4.2467516998
2021-03-20 23:30:00,4.7195,0.10400000000000001,4.720645745,0.0495,-0.026000000000000002,0.0559128787,4.67,0.13,4.6718090714,3.7395,-0.8260000000000001,3.8296391801,0.0495,-0.026000000000000002,0.0559128787,3.69,-0.8,3.7757250959
2021-03-21 00:00:00,4.5465,0.17650000000000002,4.5499246697,0.026500000000000003,-0.0235,0.0354189215,4.52,0.2,4.5244226151,3.2765,-1.0335,3.4356330567,0.026500000000000003,-0.0235,0.0354189215,3.25,-1.01,3.4033219066
2021-03-21 00:30:00,4.3415,0.7165,4.4002266419,0.0015,-0.0035,0.0038078866,4.34,0.72,4.399318129,3.2115,-1.4735,3.5334026801,0.0015,-0.0035,0.0038078866,3.21,-1.47,3.5305806887999998
2021-03-21 01:00:00,4.345,0.7115,4.4028692066,0.005,-0.0085,0.009861541500000001,4.34,0.72,4.399318129,3.215,-1.4785,3.5386702658,0.005,-0.0085,0.009861541500000001,3.21,-1.47,3.5305806887999998
2021-03-21 01:30:00,4.14,0.72,4.2021423108,0.0,0.0,0.0,4.14,0.72,4.2021423108,3.21,-1.47,3.5305806887999998,0.0,0.0,0.0,3.21,-1.47,3.5305806887999998
2021-03-21 02:00:00,4.14,0.78,4.2128375236,0.0,0.0,0.0,4.14,0.78,4.2128375236,3.36,-1.47,3.6674923313,0.0,0.0,0.0,3.36,-1.47,3.6674923313
2021-03-21 02:30:00,3.91,0.7000000000000001,3.9721656562,0.0,0.0,0.0,3.91,0.7000000000000001,3.9721656562,3.2,-1.56,3.56,0.0,0.0,0.0,3.2,-1.56,3.56
2021-03-21 03:00:00,3.76,0.7795000000000001,3.8399505531,0.0,-0.0005,0.0005,3.76,0.78,3.840052083,3.34,-1.4505,3.6413665361,0.0,-0.0005,0.0005,3.34,-1.45,3.6411673952
2021-03-21 03:30:00,3.7199999999999998,0.72,3.7890368169,0.0,0.0,0.0,3.7199999999999998,0.72,3.7890368169,3.34,-1.49,3.6572804104000003,0.0,0.0,0.0,3.34,-1.49,3.6572804104000003
2021-03-21 04:00:00,3.7199999999999998,0.63,3.7729696527,0.0,0.0,0.0,3.7199999999999998,0.63,3.7729696527,3.34,-1.38,3.6138621999,0.0,0.0,0.0,3.34,-1.38,3.6138621999
2021-03-21 04:30:00,3.7199999999999998,0.78,3.8008946315000003,0.0,0.0,0.0,3.7199999999999998,0.78,3.8008946315000003,3.29,-1.38,3.5677023418,0.0,0.0,0.0,3.29,-1.38,3.5677023418
2021-03-21 05:00:00,3.68,0.72,3.7497733265,0.0,0.0,0.0,3.68,0.72,3.7497733265,3.18,-1.46,3.4991427522,0.0,0.0,0.0,3.18,-1.46,3.4991427522
2021-03-21 05:30:00,3.5700000000000003,0.78,3.6542167423,0.0,0.0,0.0,3.5700000000000003,0.78,3.6542167423,3.32,-1.4100000000000001,3.6070070696,0.0,0.0,0.0,3.32,-1.4100000000000001,3.6070070696
2021-03-21 06:00:00,3.49,0.71,3.5614884529,0.0,0.0,0.0,3.49,0.71,3.5614884529,3.36,-1.4100000000000001,3.6438578457,0.0,0.0,0.0,3.36,-1.4100000000000001,3.6438578457
2021-03-21 06:30:00,2.58,0.4,2.6108236248,0.0,0.0,0.0,2.58,0.4,2.6108236248,2.48,-1.77,3.0468508332,0.0,0.0,0.0,2.48,-1.77,3.0468508332
2021-03-21 07:00:00,2.8200000000000003,0.46,2.8572714257,0.0,0.0,0.0,2.8200000000000003,0.46,2.8572714257,2.74,-1.6800000000000002,3.214031736,0.0,0.0,0.0,2.74,-1.6800000000000002,3.214031736
2021-03-21 07:30:00,3.07,0.52,3.1137276695,0.0,0.0,0.0,3.07,0.52,3.1137276695,3.33,-1.57,3.6815485872,0.0,0.0,0.0,3.33,-1.57,3.6815485872
2021-03-21 08:00:00,3.49,0.63,3.5464066321,0.0,0.0,0.0,3.49,0.63,3.5464066321,3.51,-1.47,3.8053909129,0.0,0.0,0.0,3.51,-1.47,3.8053909129
2021-03-21 08:30:00,3.722,0.708,3.7887396321,0.002,-0.002,0.0028284271,3.7199999999999998,0.71,3.7871493237,3.672,-1.422,3.9377237079,0.002,-0.002,0.0028284271,3.67,-1.42,3.9351365923
2021-03-21 09:00:00,3.933,0.327,3.9465704099,0.023,-0.023,0.032526911900000004,3.91,0.35000000000000003,3.9256337068000002,3.793,-1.073,3.9418495659,0.023,-0.023,0.032526911900000004,3.77,-1.05,3.9134894915
2021-03-21 09:30:00,4.128,-0.22,4.1338582462,0.018000000000000002,-0.02,0.0269072481,4.11,-0.2,4.1148633027,4.068,-0.36,4.0838981378,0.018000000000000002,-0.02,0.0269072481,4.05,-0.34,4.0642465476
2021-03-21 10:00:00,4.151,-0.203,4.1559607794,0.001,-0.003,0.0031622777,4.15,-0.2,4.1548164821,4.271,-0.303,4.2817344616,0.001,-0.003,0.0031622777,4.27,-0.30000000000000004,4.2805256687
2021-03-21 10:30:00,3.85,-0.42,3.8728413342,0.0,0.0,0.0,3.85,-0.42,3.8728413342,3.8,-0.5,3.8327535793000003,0.0,0.0,0.0,3.8,-0.5,3.8327535793000003
2021-03-21 11:00:00,4.18,-0.381,4.1973278404,0.0,-0.001,0.001,4.18,-0.38,4.1972371865,3.94,-0.501,3.9717251919,0.0,-0.001,0.001,3.94,-0.5,3.9715991741
2021-03-21 11:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.34,-0.34,4.3532976007,0.0,0.0,0.0,4.34,-0.34,4.3532976007
2021-03-21 12:00:00,4.88,-0.16,4.8826222463,0.0,0.0,0.0,4.88,-0.16,4.8826222463,4.5,-0.29,4.5093347625,0.0,0.0,0.0,4.5,-0.29,4.5093347625
2021-03-21 12:30:00,4.92,-0.21,4.9244796679,0.0,0.0,0.0,4.92,-0.21,4.9244796679,4.5,-0.29,4.5093347625,0.0,0.0,0.0,4.5,-0.29,4.5093347625
2021-03-21 13:00:00,5.05,-0.21,5.0543644507,0.0,0.0,0.0,5.05,-0.21,5.0543644507,4.64,-0.21,4.6447497242,0.0,0.0,0.0,4.64,-0.21,4.6447497242
2021-03-21 13:30:00,5.13,-0.21,5.1342964464,0.0,0.0,0.0,5.13,-0.21,5.1342964464,4.72,-0.18,4.7234309564,0.0,0.0,0.0,4.72,-0.18,4.7234309564
2021-03-21 14:00:00,4.7905,-0.335,4.8021990015,0.0005,-0.005,0.0050249378,4.79,-0.33,4.8013539757,4.4005,-0.28500000000000003,4.4097194072,0.0005,-0.005,0.0050249378,4.4,-0.28,4.4089000896
2021-03-21 14:30:00,4.656,-0.34550000000000003,4.6688013719,0.006,-0.0155,0.0166207701,4.65,-0.33,4.6616949707,4.406,-0.3955,4.423715209,0.006,-0.0155,0.0166207701,4.4,-0.38,4.416378607
2021-03-21 15:00:00,4.6155,-0.23550000000000001,4.6215041383,0.0055000000000000005,-0.0155,0.0164468842,4.61,-0.22,4.6152464723,4.4055,-0.4455,4.4279679877,0.0055000000000000005,-0.0155,0.0164468842,4.4,-0.43,4.4209614339
2021-03-21 15:30:00,4.5305,-0.2245,4.5360589172,0.0005,-0.0045000000000000005,0.0045276926,4.53,-0.22,4.5353390171,4.5005,-0.3945,4.5177572423,0.0005,-0.0045000000000000005,0.0045276926,4.5,-0.39,4.5168683842
2021-03-21 16:00:00,4.625,-0.198,4.6292363301,0.005,-0.018000000000000002,0.018681541700000002,4.62,-0.18,4.6235051638,4.465,-0.40800000000000003,4.4836022348,0.005,-0.018000000000000002,0.018681541700000002,4.46,-0.39,4.4770190976
2021-03-21 16:30:00,4.73,-0.13,4.7317861321,0.0,0.0,0.0,4.73,-0.13,4.7317861321,4.46,-0.36,4.4745055593,0.0,0.0,0.0,4.46,-0.36,4.4745055593
2021-03-21 17:00:00,4.73,-0.23,4.7355886646,0.0,0.0,0.0,4.73,-0.23,4.7355886646,4.5,-0.44,4.5214599412,0.0,0.0,0.0,4.5,-0.44,4.5214599412
2021-03-21 17:30:00,4.78,-0.181,4.7834256553,0.0,-0.001,0.001,4.78,-0.18,4.7833879207,4.5600000000000005,-0.391,4.5767325681,0.0,-0.001,0.001,4.5600000000000005,-0.39,4.5766472444
2021-03-21 18:00:00,4.976,-0.1925,4.9797221057000005,0.006,-0.0125,0.0138654246,4.97,-0.18,4.9732584892,4.516,-0.4025,4.5339014381,0.006,-0.0125,0.0138654246,4.51,-0.39,4.5268311212
2021-03-21 18:30:00,4.814,-0.28500000000000003,4.8224289523,0.004,-0.015,0.0155241747,4.8100000000000005,-0.27,4.8175720026,4.634,-0.455,4.6562840334,0.004,-0.015,0.0155241747,4.63,-0.44,4.6508601355
2021-03-21 19:00:00,4.8105,-0.2725,4.8182119609,0.0005,-0.0025,0.0025495098,4.8100000000000005,-0.27,4.8175720026,4.6305,-0.4425,4.651595049,0.0005,-0.0025,0.0025495098,4.63,-0.44,4.6508601355
2021-03-21 19:30:00,5.031,-0.178,5.0341478921,0.001,-0.008,0.0080622577,5.03,-0.17,5.0328719435,4.941,-0.308,4.9505903688,0.001,-0.008,0.0080622577,4.94,-0.30000000000000004,4.9491009285
2021-03-21 20:00:00,5.103,-0.234,5.108362262,0.003,-0.014,0.014317821100000001,5.1,-0.22,5.1047428926,4.943,-0.364,4.9563842668,0.003,-0.014,0.014317821100000001,4.94,-0.35000000000000003,4.9523832647
2021-03-21 20:30:00,4.91,-0.29,4.9185566989,0.0,0.0,0.0,4.91,-0.29,4.9185566989,4.84,-0.47000000000000003,4.8627667022,0.0,0.0,0.0,4.84,-0.47000000000000003,4.8627667022
2021-03-21 21:00:00,4.86,-0.24,4.8659223175,0.0,0.0,0.0,4.86,-0.24,4.8659223175,4.72,-0.39,4.736084881,0.0,0.0,0.0,4.72,-0.39,4.736084881
2021-03-21 21:30:00,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,4.53,-0.46,4.5532955098,0.0,0.0,0.0,4.53,-0.46,4.5532955098
2021-03-21 22:00:00,4.52,-0.27,4.5280569784,0.0,0.0,0.0,4.52,-0.27,4.5280569784,4.22,-0.53,4.2531517725,0.0,0.0,0.0,4.22,-0.53,4.2531517725
2021-03-21 22:30:00,4.37,-0.27,4.3783330161,0.0,0.0,0.0,4.37,-0.27,4.3783330161,4.03,-0.53,4.0647017111,0.0,0.0,0.0,4.03,-0.53,4.0647017111
2021-03-21 23:00:00,4.26,-0.27,4.2685477624,0.0,0.0,0.0,4.26,-0.27,4.2685477624,3.92,-0.53,3.9556668212,0.0,0.0,0.0,3.92,-0.53,3.9556668212
2021-03-21 23:30:00,3.96,-0.35000000000000003,3.9754370829,0.0,0.0,0.0,3.96,-0.35000000000000003,3.9754370829,3.64,-0.5700000000000001,3.6843588316,0.0,0.0,0.0,3.64,-0.5700000000000001,3.6843588316
2021-03-22 00:00:00,3.89,-0.23,3.8967935537000002,0.0,0.0,0.0,3.89,-0.23,3.8967935537000002,3.55,-0.63,3.6054680695,0.0,0.0,0.0,3.55,-0.63,3.6054680695
2021-03-22 00:30:00,3.7199999999999998,0.11,3.7216259887,0.0,0.0,0.0,3.7199999999999998,0.11,3.7216259887,3.2800000000000002,-1.11,3.4627301368,0.0,0.0,0.0,3.2800000000000002,-1.11,3.4627301368
2021-03-22 01:00:00,3.7199999999999998,0.11,3.7216259887,0.0,0.0,0.0,3.7199999999999998,0.11,3.7216259887,3.2800000000000002,-1.11,3.4627301368,0.0,0.0,0.0,3.2800000000000002,-1.11,3.4627301368
2021-03-22 01:30:00,3.7199999999999998,0.21,3.7259227045000003,0.0,0.0,0.0,3.7199999999999998,0.21,3.7259227045000003,3.2800000000000002,-1.03,3.4379208833,0.0,0.0,0.0,3.2800000000000002,-1.03,3.4379208833
2021-03-22 02:00:00,3.65,0.21,3.6560361049,0.0,0.0,0.0,3.65,0.21,3.6560361049,3.2800000000000002,-1.03,3.4379208833,0.0,0.0,0.0,3.2800000000000002,-1.03,3.4379208833
2021-03-22 02:30:00,3.51,0.08,3.5109115625,0.0,0.0,0.0,3.51,0.08,3.5109115625,3.1,-1.1400000000000001,3.3029683619,0.0,0.0,0.0,3.1,-1.1400000000000001,3.3029683619
2021-03-22 03:00:00,3.63,0.18,3.6344600699000003,0.0,0.0,0.0,3.63,0.18,3.6344600699000003,3.25,-1.04,3.4123452346,0.0,0.0,0.0,3.25,-1.04,3.4123452346
2021-03-22 03:30:00,3.52,0.14,3.5227829908,0.0,0.0,0.0,3.52,0.14,3.5227829908,3.15,-1.09,3.3332566658,0.0,0.0,0.0,3.15,-1.09,3.3332566658
2021-03-22 04:00:00,3.52,0.18,3.5245992680000002,0.0,0.0,0.0,3.52,0.18,3.5245992680000002,3.19,-1.09,3.3710829121,0.0,0.0,0.0,3.19,-1.09,3.3710829121
2021-03-22 04:30:00,3.58,0.25,3.5887184342,0.0,0.0,0.0,3.58,0.25,3.5887184342,3.35,-1.05,3.5106979363,0.0,0.0,0.0,3.35,-1.05,3.5106979363
2021-03-22 05:00:00,3.51,0.25,3.518891871,0.0,0.0,0.0,3.51,0.25,3.518891871,3.24,-1.09,3.4184353146,0.0,0.0,0.0,3.24,-1.09,3.4184353146
2021-03-22 05:30:00,3.55,0.25,3.5587919299,0.0,0.0,0.0,3.55,0.25,3.5587919299,3.24,-1.09,3.4184353146,0.0,0.0,0.0,3.24,-1.09,3.4184353146
2021-03-22 06:00:00,3.62,0.25,3.6286223281,0.0,0.0,0.0,3.62,0.25,3.6286223281,3.24,-1.09,3.4184353146,0.0,0.0,0.0,3.24,-1.09,3.4184353146
2021-03-22 06:30:00,3.62,0.17,3.6239895143,0.0,0.0,0.0,3.62,0.17,3.6239895143,3.24,-1.13,3.4313991315,0.0,0.0,0.0,3.24,-1.13,3.4313991315
2021-03-22 07:00:00,3.75,0.17,3.7538513556,0.0,0.0,0.0,3.75,0.17,3.7538513556,3.34,-1.06,3.5041689457,0.0,0.0,0.0,3.34,-1.06,3.5041689457
2021-03-22 07:30:00,4.64,0.34,4.6524402199,0.0,0.0,0.0,4.64,0.34,4.6524402199,4.2,-0.74,4.2646922515,0.0,0.0,0.0,4.2,-0.74,4.2646922515
2021-03-22 08:00:00,4.84,-0.07,4.8405061718999995,0.0,0.0,0.0,4.84,-0.07,4.8405061718999995,4.47,-0.31,4.4807365466,0.0,0.0,0.0,4.47,-0.31,4.4807365466
2021-03-22 08:30:00,4.07,-0.49,4.0993901986,0.0,0.0,0.0,4.07,-0.49,4.0993901986,3.71,-0.54,3.7490932237,0.0,0.0,0.0,3.71,-0.54,3.7490932237
2021-03-22 09:00:00,4.41,-0.36,4.4246694792,0.0,0.0,0.0,4.41,-0.36,4.4246694792,3.98,-0.37,3.9971614929,0.0,0.0,0.0,3.98,-0.37,3.9971614929
2021-03-22 09:30:00,5.9,-0.16,5.9021690928,0.0,0.0,0.0,5.9,-0.16,5.9021690928,5.48,0.66,5.5196014349,0.0,0.0,0.0,5.48,0.66,5.5196014349
2021-03-22 10:00:00,4.43,-0.72,4.488128786,0.0,0.0,0.0,4.43,-0.72,4.488128786,4.16,0.14,4.1623551026,0.0,0.0,0.0,4.16,0.14,4.1623551026
2021-03-22 10:30:00,4.43,-0.72,4.488128786,0.0,0.0,0.0,4.43,-0.72,4.488128786,4.13,0.17,4.1334973086,0.0,0.0,0.0,4.13,0.17,4.1334973086
2021-03-22 11:00:00,4.51,-0.72,4.567110684,0.0,0.0,0.0,4.51,-0.72,4.567110684,4.25,0.17,4.2533986411,0.0,0.0,0.0,4.25,0.17,4.2533986411
2021-03-22 11:30:00,4.514,-0.634,4.5583058256,0.004,-0.014,0.014560219800000001,4.51,-0.62,4.5524169405,4.314,0.196,4.318450185,0.004,-0.014,0.014560219800000001,4.31,0.21,4.3151129765
2021-03-22 12:00:00,4.4315,-0.63,4.4760576683,0.0015,-0.01,0.0101118742,4.43,-0.62,4.4731756058,4.2115,0.2,4.2162462274,0.0015,-0.01,0.0101118742,4.21,0.21,4.2152342758
2021-03-22 12:30:00,4.578,-0.592,4.6161182827000005,0.018000000000000002,-0.022,0.0284253408,4.5600000000000005,-0.5700000000000001,4.5954869165000005,4.328,0.188,4.332081255,0.018000000000000002,-0.022,0.0284253408,4.31,0.21,4.3151129765
2021-03-22 13:00:00,4.5255,-0.5915,4.5639919478,0.025500000000000002,-0.021500000000000002,0.0333541602,4.5,-0.5700000000000001,4.535956349,4.2855,0.1885,4.2896436332,0.025500000000000002,-0.021500000000000002,0.0333541602,4.26,0.21,4.2651729156
2021-03-22 13:30:00,4.3595,-0.6935,4.4143156321,0.0395,-0.0235,0.045961940800000003,4.32,-0.67,4.3716472868,4.1095,0.1265,4.1114465216,0.0395,-0.0235,0.045961940800000003,4.07,0.15,4.0727631898
2021-03-22 14:00:00,4.3615,-0.6425000000000001,4.4085698928,0.0415,-0.022500000000000003,0.047206991000000004,4.32,-0.62,4.36426397,4.1715,0.1275,4.1734480349,0.0415,-0.022500000000000003,0.047206991000000004,4.13,0.15,4.1327230732
2021-03-22 14:30:00,4.306,-0.48250000000000004,4.3329484477,0.036000000000000004,-0.022500000000000003,0.0424529151,4.27,-0.46,4.2947060435,4.166,0.0575,4.1663967946,0.036000000000000004,-0.022500000000000003,0.0424529151,4.13,0.08,4.1307747457
2021-03-22 15:00:00,4.3155,-0.41350000000000003,4.3352649861,0.0455,-0.0235,0.0512103505,4.27,-0.39,4.2877733149,4.3855,0.17650000000000002,4.3890502959,0.0455,-0.0235,0.0512103505,4.34,0.2,4.3446058509
2021-03-22 15:30:00,4.225,-0.594,4.2665514177,0.045,-0.024,0.051000000000000004,4.18,-0.5700000000000001,4.2186846291,4.345,0.23600000000000002,4.3514044859,0.045,-0.024,0.051000000000000004,4.3,0.26,4.3078532937
2021-03-22 16:00:00,4.2245,-0.554,4.2606708685,0.044500000000000005,-0.024,0.050559371000000006,4.18,-0.53,4.2134665063,4.4145,0.23600000000000002,4.4208038013,0.044500000000000005,-0.024,0.050559371000000006,4.37,0.26,4.3777277211
2021-03-22 16:30:00,4.352,-0.5525,4.3869306183,0.042,-0.022500000000000003,0.047647140500000004,4.31,-0.53,4.3424647379,4.522,0.2975,4.5317756178,0.042,-0.022500000000000003,0.047647140500000004,4.48,0.32,4.4914140312
2021-03-22 17:00:00,4.499,-0.553,4.5328589213,0.039,-0.023,0.045276925700000005,4.46,-0.53,4.4913806341,4.659,0.297,4.6684569185,0.039,-0.023,0.045276925700000005,4.62,0.32,4.6310689911
2021-03-22 17:30:00,4.655,-0.5015000000000001,4.6819362715,0.035,-0.021500000000000002,0.041076148800000004,4.62,-0.48,4.6448681359,4.845,0.2985,4.8541865693,0.035,-0.021500000000000002,0.041076148800000004,4.8100000000000005,0.32,4.8206327386000005
2021-03-22 18:00:00,4.8045,-0.41150000000000003,4.8220900552,0.0245,-0.021500000000000002,0.032596012,4.78,-0.39,4.7958836516000005,4.9445,0.1885,4.9480918039,0.0245,-0.021500000000000002,0.032596012,4.92,0.21,4.9244796679
2021-03-22 18:30:00,4.9115,-0.5715,4.9446379544,0.021500000000000002,-0.021500000000000002,0.0304055916,4.89,-0.55,4.9208332628,5.0115,0.1885,5.0150438184,0.021500000000000002,-0.021500000000000002,0.0304055916,4.99,0.21,4.9944168829
2021-03-22 19:00:00,5.0165,-0.621,5.0547911183,0.0165,-0.021,0.026706740700000002,5.0,-0.6000000000000001,5.0358713248,5.1065,0.23900000000000002,5.1120899102,0.0165,-0.021,0.026706740700000002,5.09,0.26,5.0966361455
2021-03-22 19:30:00,5.2395,-0.5185000000000001,5.2650928292,0.0095,-0.018500000000000003,0.020796634300000002,5.23,-0.5,5.2538462102,5.3395,0.35150000000000003,5.3510571385,0.0095,-0.018500000000000003,0.020796634300000002,5.33,0.37,5.3428269671
2021-03-22 20:00:00,5.14,-0.63,5.1784650235,0.0,0.0,0.0,5.14,-0.63,5.1784650235,5.33,0.24,5.335400641,0.0,0.0,0.0,5.33,0.24,5.335400641
2021-03-22 20:30:00,5.04,-0.1,5.0409919659,0.0,0.0,0.0,5.04,-0.1,5.0409919659,4.93,-0.29,4.9385220461,0.0,0.0,0.0,4.93,-0.29,4.9385220461
2021-03-22 21:00:00,5.04,-0.1,5.0409919659,0.0,0.0,0.0,5.04,-0.1,5.0409919659,4.93,-0.29,4.9385220461,0.0,0.0,0.0,4.93,-0.29,4.9385220461
2021-03-22 21:30:00,4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,4.79,-0.23,4.7955187415000005,4.71,-0.38,4.725304223,0.0,0.0,0.0,4.71,-0.38,4.725304223
2021-03-22 22:00:00,4.72,-0.13,4.7217899149,0.0,0.0,0.0,4.72,-0.13,4.7217899149,4.66,-0.29,4.6690148854,0.0,0.0,0.0,4.66,-0.29,4.6690148854
2021-03-22 22:30:00,4.48,-0.19,4.4840272078,0.0,0.0,0.0,4.48,-0.19,4.4840272078,4.41,-0.35000000000000003,4.4238670866,0.0,0.0,0.0,4.41,-0.35000000000000003,4.4238670866
2021-03-22 23:00:00,4.31,-0.14,4.3122731824,0.0,0.0,0.0,4.31,-0.14,4.3122731824,4.22,-0.44,4.2428763828000005,0.0,0.0,0.0,4.22,-0.44,4.2428763828000005
2021-03-22 23:30:00,4.31,0.44,4.3324011818,0.0,0.0,0.0,4.31,0.44,4.3324011818,4.09,-0.8200000000000001,4.1713906554,0.0,0.0,0.0,4.09,-0.8200000000000001,4.1713906554
2021-03-23 00:00:00,4.13,0.74,4.1957716811,0.0,0.0,0.0,4.13,0.74,4.1957716811,3.89,-1.28,4.0951800937,0.0,0.0,0.0,3.89,-1.28,4.0951800937
2021-03-23 00:30:00,4.07,0.9400000000000001,4.17714017,0.0,0.0,0.0,4.07,0.9400000000000001,4.17714017,3.61,-1.4100000000000001,3.8755902776,0.0,0.0,0.0,3.61,-1.4100000000000001,3.8755902776
2021-03-23 01:00:00,4.07,0.9400000000000001,4.17714017,0.0,0.0,0.0,4.07,0.9400000000000001,4.17714017,3.61,-1.4100000000000001,3.8755902776,0.0,0.0,0.0,3.61,-1.4100000000000001,3.8755902776
2021-03-23 01:30:00,3.99,0.9,4.0902444915,0.0,0.0,0.0,3.99,0.9,4.0902444915,3.52,-1.33,3.7628845318,0.0,0.0,0.0,3.52,-1.33,3.7628845318
2021-03-23 02:00:00,3.99,0.9,4.0902444915,0.0,0.0,0.0,3.99,0.9,4.0902444915,3.5700000000000003,-1.3599999999999999,3.8202748592,0.0,0.0,0.0,3.5700000000000003,-1.3599999999999999,3.8202748592
2021-03-23 02:30:00,3.99,0.9,4.0902444915,0.0,0.0,0.0,3.99,0.9,4.0902444915,3.5700000000000003,-1.33,3.8096981508,0.0,0.0,0.0,3.5700000000000003,-1.33,3.8096981508
2021-03-23 03:00:00,3.91,0.9,4.0122437613,0.0,0.0,0.0,3.91,0.9,4.0122437613,3.48,-1.37,3.7399598928,0.0,0.0,0.0,3.48,-1.37,3.7399598928
2021-03-23 03:30:00,3.85,0.9,3.9537956447,0.0,0.0,0.0,3.85,0.9,3.9537956447,3.43,-1.4100000000000001,3.7085037414,0.0,0.0,0.0,3.43,-1.4100000000000001,3.7085037414
2021-03-23 04:00:00,3.68,0.79,3.7638411231,0.0,0.0,0.0,3.68,0.79,3.7638411231,3.35,-1.48,3.6623626254,0.0,0.0,0.0,3.35,-1.48,3.6623626254
2021-03-23 04:30:00,3.7199999999999998,0.71,3.7871493237,0.0,0.0,0.0,3.7199999999999998,0.71,3.7871493237,3.44,-1.24,3.6566651474,0.0,0.0,0.0,3.44,-1.24,3.6566651474
2021-03-23 05:00:00,3.7199999999999998,0.71,3.7871493237,0.0,0.0,0.0,3.7199999999999998,0.71,3.7871493237,3.5,-1.24,3.7131657652000003,0.0,0.0,0.0,3.5,-1.24,3.7131657652000003
2021-03-23 05:30:00,3.62,0.71,3.688970046,0.0,0.0,0.0,3.62,0.71,3.688970046,3.5,-1.24,3.7131657652000003,0.0,0.0,0.0,3.5,-1.24,3.7131657652000003
2021-03-23 06:00:00,3.67,0.45,3.6974856322000003,0.0,0.0,0.0,3.67,0.45,3.6974856322000003,3.64,-0.93,3.7569269357,0.0,0.0,0.0,3.64,-0.93,3.7569269357
2021-03-23 06:30:00,3.67,0.16,3.6734860827,0.0,0.0,0.0,3.67,0.16,3.6734860827,3.5700000000000003,-0.85,3.6697956346,0.0,0.0,0.0,3.5700000000000003,-0.85,3.6697956346
2021-03-23 07:00:00,3.8,0.24,3.8075714045,0.0,0.0,0.0,3.8,0.24,3.8075714045,3.7199999999999998,-0.8,3.8050492769,0.0,0.0,0.0,3.7199999999999998,-0.8,3.8050492769
2021-03-23 07:30:00,3.9,0.31,3.9123011132,0.0,0.0,0.0,3.9,0.31,3.9123011132,3.95,-0.86,4.0425363326,0.0,0.0,0.0,3.95,-0.86,4.0425363326
2021-03-23 08:00:00,4.09,0.31,4.1017313418,0.0,0.0,0.0,4.09,0.31,4.1017313418,4.09,-0.8200000000000001,4.1713906554,0.0,0.0,0.0,4.09,-0.8200000000000001,4.1713906554
2021-03-23 08:30:00,4.31,0.31,4.3211341104,0.0,0.0,0.0,4.31,0.31,4.3211341104,4.09,-0.86,4.1794377612,0.0,0.0,0.0,4.09,-0.86,4.1794377612
2021-03-23 09:00:00,4.4,0.31,4.4109069362,0.0,0.0,0.0,4.4,0.31,4.4109069362,4.26,-0.8,4.3344665185,0.0,0.0,0.0,4.26,-0.8,4.3344665185
2021-03-23 09:30:00,4.5445,0.46,4.56772156,0.0045000000000000005,-0.01,0.0109658561,4.54,0.47000000000000003,4.5642633579,4.5145,-0.67,4.5639467843,0.0045000000000000005,-0.01,0.0109658561,4.51,-0.66,4.5580368581
2021-03-23 10:00:00,4.559,0.446,4.5807638009,0.019,-0.024,0.0306104557,4.54,0.47000000000000003,4.5642633579,4.529,-0.684,4.5803599204,0.019,-0.024,0.0306104557,4.51,-0.66,4.5580368581
2021-03-23 10:30:00,4.3285,0.41150000000000003,4.3480161568,0.018500000000000003,-0.018500000000000003,0.026162950900000002,4.31,0.43,4.3313970033,4.6285,-0.7185,4.6839357916,0.018500000000000003,-0.018500000000000003,0.026162950900000002,4.61,-0.7000000000000001,4.6628424807
2021-03-23 11:00:00,4.353,0.455,4.3767149782,0.043000000000000003,-0.025,0.0497393205,4.31,0.48,4.3366461696,4.753,-0.665,4.7992951566,0.043000000000000003,-0.025,0.0497393205,4.71,-0.64,4.7532830759
2021-03-23 11:30:00,4.352,0.4565,4.3758766265,0.042,-0.0235,0.048127435,4.31,0.48,4.3366461696,4.692,-0.6235,4.7332458472,0.042,-0.0235,0.048127435,4.65,-0.6000000000000001,4.6885498824
2021-03-23 12:00:00,4.145,0.3245,4.1576826779000005,0.045,-0.025500000000000002,0.0517228189,4.1,0.35000000000000003,4.1149119067,4.695,-0.6755,4.7433453648,0.045,-0.025500000000000002,0.0517228189,4.65,-0.65,4.6952103254
2021-03-23 12:30:00,4.171,0.377,4.1880031041,0.031,-0.023,0.0386005181,4.14,0.4,4.1592787836,5.131,-0.513,5.1565812318,0.031,-0.023,0.0386005181,5.1,-0.49,5.123485142
2021-03-23 13:00:00,4.1765,0.3755,4.1933462175,0.036500000000000005,-0.0245,0.043960209300000004,4.14,0.4,4.1592787836,5.1365,-0.5145000000000001,5.1622032602,0.036500000000000005,-0.0245,0.043960209300000004,5.1,-0.49,5.123485142
2021-03-23 13:30:00,3.9725,0.3315,3.9863076274,0.0425,-0.0285,0.051171281000000006,3.93,0.36,3.9464541046,4.9925,-0.5185000000000001,5.0193523985,0.0425,-0.0285,0.051171281000000006,4.95,-0.49,4.9741934019
2021-03-23 14:00:00,3.576,0.1165,3.5778971827,0.026000000000000002,-0.0235,0.035046397800000004,3.55,0.14,3.5527594908999998,4.676,-0.7235,4.7316411793,0.026000000000000002,-0.0235,0.035046397800000004,4.65,-0.7000000000000001,4.7023930078
2021-03-23 14:30:00,3.8545,0.28500000000000003,3.8650220245,0.0345,-0.025,0.0426057508,3.8200000000000003,0.31,3.8325578926,4.7345,-0.705,4.7867019178,0.0345,-0.025,0.0426057508,4.7,-0.68,4.7489367231
2021-03-23 15:00:00,3.8625,0.28550000000000003,3.8730371158,0.0425,-0.0245,0.0490560903,3.8200000000000003,0.31,3.8325578926,4.7425,-0.7045,4.7945413232,0.0425,-0.0245,0.0490560903,4.7,-0.68,4.7489367231
2021-03-23 15:30:00,3.982,0.20400000000000001,3.9872220906,0.052000000000000005,-0.026000000000000002,0.058137767400000005,3.93,0.23,3.9367245268,4.452,-0.796,4.5226010215,0.052000000000000005,-0.026000000000000002,0.058137767400000005,4.4,-0.77,4.4668669109
2021-03-23 16:00:00,4.0815,0.20650000000000002,4.0867205067,0.0415,-0.0235,0.0476917184,4.04,0.23,4.0465417334,4.4415,-0.7935,4.5118249634000005,0.0415,-0.0235,0.0476917184,4.4,-0.77,4.4668669109
2021-03-23 16:30:00,4.2780000000000005,0.135,4.2801295541,0.038,-0.025,0.0454862617,4.24,0.16,4.243017794,4.608,-0.725,4.6646853056,0.038,-0.025,0.0454862617,4.57,-0.7000000000000001,4.6232996875
2021-03-23 17:00:00,4.287,0.136,4.289156677,0.047,-0.024,0.0527730992,4.24,0.16,4.243017794,4.617,-0.724,4.6734211238,0.047,-0.024,0.0527730992,4.57,-0.7000000000000001,4.6232996875
2021-03-23 17:30:00,4.5425,0.1375,4.5445805637,0.022500000000000003,-0.022500000000000003,0.0318198052,4.52,0.16,4.5228309719,4.8625,-0.6825,4.910164203,0.022500000000000003,-0.022500000000000003,0.0318198052,4.84,-0.66,4.8847927285
2021-03-23 18:00:00,4.535,0.14,4.5371604556000005,0.015,-0.02,0.025,4.52,0.16,4.5228309719,4.855,-0.68,4.9023897234,0.015,-0.02,0.025,4.84,-0.66,4.8847927285
2021-03-23 18:30:00,4.7315000000000005,0.10450000000000001,4.7326538538000005,0.0015,-0.0055000000000000005,0.0057008771000000005,4.73,0.11,4.7312788969,4.7815,-0.8155,4.8505445571,0.0015,-0.0055000000000000005,0.0057008771000000005,4.78,-0.81,4.8481439748
2021-03-23 19:00:00,4.9005,0.17650000000000002,4.9036774466,0.0005,-0.0035,0.0035355339000000003,4.9,0.18,4.9033050078,4.9005,-0.9235000000000001,4.9867577142,0.0005,-0.0035,0.0035355339000000003,4.9,-0.92,4.9856193196
2021-03-23 19:30:00,5.0605,-0.0335,5.0606108821,0.0005,-0.0035,0.0035355339000000003,5.06,-0.03,5.060088932,5.1405,-0.5235000000000001,5.1670874291,0.0005,-0.0035,0.0035355339000000003,5.14,-0.52,5.1662365412
2021-03-23 20:00:00,5.061,-0.279,5.0686844447,0.001,-0.009000000000000001,0.0090553851,5.06,-0.27,5.067198437,5.091,-0.359,5.1036420329,0.001,-0.009000000000000001,0.0090553851,5.09,-0.35000000000000003,5.1020192081
2021-03-23 20:30:00,4.8,-0.27,4.8075877527,0.0,0.0,0.0,4.8,-0.27,4.8075877527,4.98,-0.35000000000000003,4.9922840464,0.0,0.0,0.0,4.98,-0.35000000000000003,4.9922840464
2021-03-23 21:00:00,4.8015,-0.4365,4.821300084,0.0015,-0.006500000000000001,0.006670832000000001,4.8,-0.43,4.8192219289,4.8415,-0.2665,4.8488291886,0.0015,-0.006500000000000001,0.006670832000000001,4.84,-0.26,4.8469784402
2021-03-23 21:30:00,4.627,-0.447,4.6485414917,0.007,-0.017,0.0183847763,4.62,-0.43,4.6399676723,4.697,-0.277,4.7051607837,0.007,-0.017,0.0183847763,4.69,-0.26,4.6972012944
