Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 22:00:00,4.423,-0.443,4.4451296944,0.003,-0.013000000000000001,0.013341664100000001,4.42,-0.43,4.4408670325,4.643,-0.233,4.6488426517,0.003,-0.013000000000000001,0.013341664100000001,4.64,-0.22,4.6452125893
2021-03-23 22:30:00,4.291,-0.486,4.3184345543,0.001,-0.006,0.0060827625,4.29,-0.48,4.3167696255,4.341,-0.28600000000000003,4.35041113,0.001,-0.006,0.0060827625,4.34,-0.28,4.3490228788
2021-03-23 23:00:00,4.0415,-0.3675,4.0581742816,0.0015,-0.007500000000000001,0.0076485293,4.04,-0.36,4.0560078895,4.3915,-0.28750000000000003,4.4009008737,0.0015,-0.007500000000000001,0.0076485293,4.39,-0.28,4.3989203221
2021-03-23 23:30:00,3.93,-0.121,3.9318622814,0.0,-0.001,0.001,3.93,-0.12,3.9318316342,4.07,-0.641,4.1201675937,0.0,-0.001,0.001,4.07,-0.64,4.1200121359
2021-03-24 00:00:00,3.6805,0.035,3.6806664138,0.0005,-0.005,0.0050249378,3.68,0.04,3.6802173849,3.8005,-0.865,3.8976948636,0.0005,-0.005,0.0050249378,3.8,-0.86,3.8961006147
2021-03-24 00:30:00,3.6305,0.137,3.6330839861,0.0005,-0.003,0.0030413813000000002,3.63,0.14,3.6326987213,3.5905,-0.973,3.7200025874,0.0005,-0.003,0.0030413813000000002,3.59,-0.97,3.7187363445
2021-03-24 01:00:00,3.781,0.1945,3.7859993727,0.001,-0.0055000000000000005,0.005590169900000001,3.7800000000000002,0.2,3.7852873075,3.521,-0.9755,3.6536339787000003,0.001,-0.0055000000000000005,0.005590169900000001,3.52,-0.97,3.6512052805
2021-03-24 01:30:00,3.6405000000000003,0.11850000000000001,3.642428105,0.0005,-0.0015,0.0015811388,3.64,0.12,3.6419774848,3.3805,-1.0215,3.5314646395000002,0.0005,-0.0015,0.0015811388,3.38,-1.02,3.5305523647
2021-03-24 02:00:00,3.77,0.22,3.7764136426,0.0,0.0,0.0,3.77,0.22,3.7764136426,3.42,-0.93,3.5441924327,0.0,0.0,0.0,3.42,-0.93,3.5441924327
2021-03-24 02:30:00,3.7205,0.219,3.7269399311,0.0005,-0.001,0.0011180340000000002,3.7199999999999998,0.22,3.7264996981,3.3105,-0.931,3.4389200703,0.0005,-0.001,0.0011180340000000002,3.31,-0.93,3.4381681169
2021-03-24 03:00:00,3.7199999999999998,0.17950000000000002,3.7243281609,0.0,-0.0005,0.0005,3.7199999999999998,0.18,3.7243522927,3.25,-0.9705,3.3918092886,0.0,-0.0005,0.0005,3.25,-0.97,3.3916662572
2021-03-24 03:30:00,3.64,0.14,3.6426913128000002,0.0,0.0,0.0,3.64,0.14,3.6426913128000002,3.25,-0.97,3.3916662572,0.0,0.0,0.0,3.25,-0.97,3.3916662572
2021-03-24 04:00:00,3.5700000000000003,0.18,3.5745349348,0.0,0.0,0.0,3.5700000000000003,0.18,3.5745349348,3.31,-0.97,3.4492028064,0.0,0.0,0.0,3.31,-0.97,3.4492028064
2021-03-24 04:30:00,3.36,0.11,3.361800113,0.0,0.0,0.0,3.36,0.11,3.361800113,3.42,-0.97,3.5548980295,0.0,0.0,0.0,3.42,-0.97,3.5548980295
2021-03-24 05:00:00,3.36,0.15,3.3633465477,0.0,0.0,0.0,3.36,0.15,3.3633465477,3.52,-0.97,3.6512052805,0.0,0.0,0.0,3.52,-0.97,3.6512052805
2021-03-24 05:30:00,3.36,0.15,3.3633465477,0.0,0.0,0.0,3.36,0.15,3.3633465477,3.5700000000000003,-0.93,3.6891462427,0.0,0.0,0.0,3.5700000000000003,-0.93,3.6891462427
2021-03-24 06:00:00,3.44,0.15,3.4432687958,0.0,0.0,0.0,3.44,0.15,3.4432687958,3.5700000000000003,-0.89,3.6792662312,0.0,0.0,0.0,3.5700000000000003,-0.89,3.6792662312
2021-03-24 06:30:00,3.38,0.079,3.3809230988,0.0,-0.001,0.001,3.38,0.08,3.380946613,3.67,-1.021,3.8093754081,0.0,-0.001,0.001,3.67,-1.02,3.8091075070000002
2021-03-24 07:00:00,3.3955,0.0585,3.3960039016,0.0155,-0.021500000000000002,0.026504716600000002,3.38,0.08,3.380946613,3.6855,-1.0415,3.8298345265,0.0155,-0.021500000000000002,0.026504716600000002,3.67,-1.02,3.8091075070000002
2021-03-24 07:30:00,3.066,0.067,3.0667319739,0.006,-0.013000000000000001,0.014317821100000001,3.06,0.08,3.061045573,3.816,-1.033,3.9533460511,0.006,-0.013000000000000001,0.014317821100000001,3.81,-1.02,3.9441729171
2021-03-24 08:00:00,2.7515,0.8535,2.8808357294,0.0015,-0.006500000000000001,0.006670832000000001,2.75,0.86,2.8813364954000003,2.7015000000000002,-1.0265,2.889948875,0.0015,-0.006500000000000001,0.006670832000000001,2.7,-1.02,2.886243233
2021-03-24 08:30:00,3.1825,1.202,3.4019274316,0.0025,-0.008,0.0083815273,3.18,1.21,3.4024256054,3.0525,-0.488,3.0912619187,0.0025,-0.008,0.0083815273,3.05,-0.48,3.0875394734
2021-03-24 09:00:00,3.183,1.199,3.401336502,0.003,-0.011,0.0114017543,3.18,1.21,3.4024256054,3.053,-0.491,3.0922305865,0.003,-0.011,0.0114017543,3.05,-0.48,3.0875394734
2021-03-24 09:30:00,3.2560000000000002,0.9675,3.3967031442,0.006,-0.0125,0.0138654246,3.25,0.98,3.3945397332000002,3.056,-0.2525,3.066413581,0.006,-0.0125,0.0138654246,3.05,-0.24,3.0594280511
2021-03-24 10:00:00,3.253,1.0135,3.407226328,0.003,-0.006500000000000001,0.0071589105,3.25,1.02,3.4063029812,3.053,-0.1865,3.0586911008,0.003,-0.006500000000000001,0.0071589105,3.05,-0.18,3.0553068586
2021-03-24 10:30:00,3.145,0.9595,3.2881096773,0.005,-0.0105,0.0116297033,3.14,0.97,3.2864114167,3.055,-0.24050000000000002,3.0644518678,0.005,-0.0105,0.0116297033,3.05,-0.23,3.0586598372
2021-03-24 11:00:00,3.165,0.9505,3.3046444968,0.025,-0.0195,0.031705677700000004,3.14,0.97,3.2864114167,3.135,-0.2495,3.1449125981,0.025,-0.0195,0.031705677700000004,3.11,-0.23,3.1184932259
2021-03-24 11:30:00,3.1795,1.048,3.3477640673,0.0395,-0.022,0.045213383,3.14,1.07,3.3173031215,3.1495,-0.162,3.1536636235,0.0395,-0.022,0.045213383,3.11,-0.14,3.1131495306
2021-03-24 12:00:00,3.0965,1.008,3.2564361271,0.036500000000000005,-0.022,0.0426174847,3.06,1.03,3.2286994286,3.1465,-0.162,3.150667588,0.036500000000000005,-0.022,0.0426174847,3.11,-0.14,3.1131495306
2021-03-24 12:30:00,3.2439999999999998,1.0075,3.3968503426,0.044,-0.022500000000000003,0.0494191259,3.2,1.03,3.3616811270999998,3.204,-0.1625,3.2081181789,0.044,-0.022500000000000003,0.0494191259,3.16,-0.14,3.1630997455
2021-03-24 13:00:00,3.1915,1.047,3.3588511801,0.051500000000000004,-0.023,0.056402570900000004,3.14,1.07,3.3173031215,3.2915,-0.163,3.2955335304,0.051500000000000004,-0.023,0.056402570900000004,3.24,-0.14,3.2430232808
2021-03-24 13:30:00,3.129,0.995,3.2833924529000003,0.059000000000000004,-0.025,0.0640780774,3.07,1.02,3.2350115919,3.299,-0.165,3.3031236731,0.059000000000000004,-0.025,0.0640780774,3.24,-0.14,3.2430232808
2021-03-24 14:00:00,2.904,0.9935,3.0692439216,0.064,-0.026500000000000003,0.0692694016,2.84,1.02,3.0176149522,3.434,-0.1265,3.4363291824,0.064,-0.026500000000000003,0.0692694016,3.37,-0.1,3.3714833531
2021-03-24 14:30:00,2.9585,1.0405,3.1361381507,0.11850000000000001,-0.029500000000000002,0.1221167474,2.84,1.07,3.0348805578,3.4285,-0.0795,3.4294215985,0.11850000000000001,-0.029500000000000002,0.1221167474,3.31,-0.05,3.310377622
2021-03-24 15:00:00,2.9815,0.975,3.1368722081,0.1015,-0.035,0.10736503160000001,2.88,1.01,3.0519665791,3.2415,0.47500000000000003,3.27611771,0.1015,-0.035,0.10736503160000001,3.14,0.51,3.1811475917
2021-03-24 15:30:00,2.509,-0.619,2.584229479,0.109,-0.039,0.11576700740000001,2.4,-0.58,2.4690889008,2.819,-0.679,2.8996210097,0.109,-0.039,0.11576700740000001,2.71,-0.64,2.7845466417
2021-03-24 16:00:00,3.1805,-0.647,3.2456415776,0.1005,-0.037,0.1070945844,3.08,-0.61,3.1398248359,3.6005000000000003,-0.717,3.6711972502,0.1005,-0.037,0.1070945844,3.5,-0.68,3.5654452737
2021-03-24 16:30:00,3.066,-0.592,3.1226303015,0.08600000000000001,-0.032,0.091760558,2.98,-0.56,3.0321609456,3.646,-0.622,3.6986754386,0.08600000000000001,-0.032,0.091760558,3.56,-0.59,3.6085592693
2021-03-24 17:00:00,3.854,-0.47150000000000003,3.8827346355000003,0.084,-0.0315,0.0897120393,3.77,-0.44,3.7955895458,4.244,-0.5215000000000001,4.2759207488,0.084,-0.0315,0.0897120393,4.16,-0.49,4.188758766
2021-03-24 17:30:00,4.1515,-0.41450000000000004,4.1721412368,0.051500000000000004,-0.0245,0.0570306935,4.1,-0.39,4.118507011,4.5215,-0.4545,4.5442856974,0.051500000000000004,-0.0245,0.0570306935,4.47,-0.43,4.490634699
2021-03-24 18:00:00,4.386,-0.372,4.4017473803,0.026000000000000002,-0.022,0.0340587727,4.36,-0.35000000000000003,4.3740256058,4.586,-0.452,4.6082209148,0.026000000000000002,-0.022,0.0340587727,4.5600000000000005,-0.43,4.5802292519000005
2021-03-24 18:30:00,4.376,-0.49150000000000005,4.4035154422,0.016,-0.021500000000000002,0.0268001866,4.36,-0.47000000000000003,4.3852593994,4.526,-0.5315,4.5571008602,0.016,-0.021500000000000002,0.0268001866,4.51,-0.51,4.5387443197
2021-03-24 19:00:00,4.4405,-0.47300000000000003,4.4656208135,0.0005,-0.003,0.0030413813000000002,4.44,-0.47000000000000003,4.4648068267,4.5805,-0.553,4.6137608575,0.0005,-0.003,0.0030413813000000002,4.58,-0.55,4.6129058087
2021-03-24 19:30:00,4.68,-0.41050000000000003,4.6979687366,0.0,-0.0005,0.0005,4.68,-0.41000000000000003,4.6979250739000005,4.79,-0.47050000000000003,4.8130520722,0.0,-0.0005,0.0005,4.79,-0.47000000000000003,4.8130032204
2021-03-24 20:00:00,4.73,-0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,-0.41000000000000003,4.7477363027,4.79,-0.47000000000000003,4.8130032204,0.0,0.0,0.0,4.79,-0.47000000000000003,4.8130032204
2021-03-24 20:30:00,4.88,-0.37,4.8940065386,0.0,0.0,0.0,4.88,-0.37,4.8940065386,4.64,-0.47000000000000003,4.6637431319000004,0.0,0.0,0.0,4.64,-0.47000000000000003,4.6637431319000004
2021-03-24 21:00:00,4.75,-0.3705,4.7644275889,0.0,-0.0005,0.0005,4.75,-0.37,4.7643887331,4.64,-0.47050000000000003,4.6637935471,0.0,-0.0005,0.0005,4.64,-0.47000000000000003,4.6637431319000004
2021-03-24 21:30:00,4.58,-0.43,4.6001413022,0.0,0.0,0.0,4.58,-0.43,4.6001413022,4.49,-0.47000000000000003,4.5145320909,0.0,0.0,0.0,4.49,-0.47000000000000003,4.5145320909
2021-03-24 22:00:00,4.23,-0.51,4.2606337557,0.0,0.0,0.0,4.23,-0.51,4.2606337557,4.39,-0.5700000000000001,4.4268498958,0.0,0.0,0.0,4.39,-0.5700000000000001,4.4268498958
2021-03-24 22:30:00,3.8200000000000003,-0.46,3.8475966525,0.0,0.0,0.0,3.8200000000000003,-0.46,3.8475966525,4.5,-0.52,4.529944812,0.0,0.0,0.0,4.5,-0.52,4.529944812
2021-03-24 23:00:00,3.7,-0.4305,3.724960436,0.0,-0.0005,0.0005,3.7,-0.43,3.7249026833,4.71,-0.4305,4.7296332046,0.0,-0.0005,0.0005,4.71,-0.43,4.7295877199
2021-03-24 23:30:00,3.24,-0.51,3.2798932909,0.0,0.0,0.0,3.24,-0.51,3.2798932909,4.59,-0.43,4.6100976128,0.0,0.0,0.0,4.59,-0.43,4.6100976128
2021-03-25 00:00:00,2.89,-0.19,2.8962389404,0.0,0.0,0.0,2.89,-0.19,2.8962389404,3.92,-0.99,4.0430805087,0.0,0.0,0.0,3.92,-0.99,4.0430805087
2021-03-25 00:30:00,2.42,0.13,2.4234892201,0.0,0.0,0.0,2.42,0.13,2.4234892201,3.45,-1.71,3.8505324307,0.0,0.0,0.0,3.45,-1.71,3.8505324307
2021-03-25 01:00:00,2.6905,0.24550000000000002,2.7016773494,0.0005,-0.0045000000000000005,0.0045276926,2.69,0.25,2.7015921232,3.5305,-1.7145000000000001,3.9247854081,0.0005,-0.0045000000000000005,0.0045276926,3.5300000000000002,-1.71,3.9223717315
2021-03-25 01:30:00,2.8605,0.245,2.8709728752,0.0005,-0.005,0.0050249378,2.86,0.25,2.8709057804,2.9005,-1.8250000000000002,3.4268827307,0.0005,-0.005,0.0050249378,2.9,-1.82,3.4237990595
2021-03-25 02:00:00,2.3805,0.247,2.3932800191,0.0005,-0.003,0.0030413813000000002,2.38,0.25,2.3930942313,2.7105,-1.823,3.266517909,0.0005,-0.003,0.0030413813000000002,2.71,-1.82,3.2644295061
2021-03-25 02:30:00,2.719,0.4015,2.7484838093,0.009000000000000001,-0.018500000000000003,0.020573040600000002,2.71,0.42,2.7423530043,2.949,-1.8885,3.5018613979,0.009000000000000001,-0.018500000000000003,0.020573040600000002,2.94,-1.87,3.4843220287
2021-03-25 03:00:00,2.7395,0.654,2.8164829575,0.029500000000000002,-0.026000000000000002,0.0393223855,2.71,0.68,2.7940114531,2.7595,-2.236,3.5516948419,0.029500000000000002,-0.026000000000000002,0.0393223855,2.73,-2.21,3.5124065824
2021-03-25 03:30:00,3.045,0.7265,3.1304675769,0.025,-0.0235,0.0343110769,3.02,0.75,3.11173585,2.925,-2.1435,3.6263228276,0.025,-0.0235,0.0343110769,2.9,-2.12,3.5922694776
2021-03-25 04:00:00,3.1195,0.776,3.2145693724,0.029500000000000002,-0.024,0.0380295937,3.09,0.8,3.1918803236,3.0895,-2.144,3.7605513226,0.029500000000000002,-0.024,0.0380295937,3.06,-2.12,3.7226334765
2021-03-25 04:30:00,3.1225,0.8155,3.2272351169,0.0325,-0.0245,0.0407001228,3.09,0.84,3.2021399095,3.1325,-2.0545,3.7461348748,0.0325,-0.0245,0.0407001228,3.1,-2.03,3.7055229051
2021-03-25 05:00:00,3.3555,0.9145000000000001,3.4778859239,0.0555,-0.025500000000000002,0.0610778192,3.3,0.9400000000000001,3.4312679872,3.1555,-1.9155000000000002,3.6913846318,0.0555,-0.025500000000000002,0.0610778192,3.1,-1.8900000000000001,3.6307161828
2021-03-25 05:30:00,3.5205,0.986,3.6559699465,0.0505,-0.024,0.0559128787,3.47,1.01,3.6140005534,3.2305,-1.9140000000000001,3.754933588,0.0505,-0.024,0.0559128787,3.18,-1.8900000000000001,3.6992566821
2021-03-25 06:00:00,3.3965,0.896,3.5126952971,0.0465,-0.024,0.0523282906,3.35,0.92,3.4740322393,3.3565,-1.9140000000000001,3.8638695954,0.0465,-0.024,0.0523282906,3.31,-1.8900000000000001,3.8115875957
2021-03-25 06:30:00,3.3735,0.897,3.4907178703,0.0235,-0.023,0.032882366100000004,3.35,0.92,3.4740322393,3.4635,-1.963,3.9811055311,0.0235,-0.023,0.032882366100000004,3.44,-1.94,3.9493290569
2021-03-25 07:00:00,3.5605,1.0175,3.7030347689000003,0.0105,-0.0125,0.0163248277,3.55,1.03,3.6964036576,3.5505,-1.8925,4.02338247,0.0105,-0.0125,0.0163248277,3.54,-1.88,4.0082415097
2021-03-25 07:30:00,3.6515,0.9525,3.7736863277,0.0115,-0.0175,0.0209403916,3.64,0.97,3.7670280063,3.5515,-2.0675,4.1094657195,0.0115,-0.0175,0.0209403916,3.54,-2.05,4.0907334306
2021-03-25 08:00:00,3.8655,0.578,3.9084746705,0.035500000000000004,-0.022,0.0417642191,3.83,0.6000000000000001,3.8767125248000003,3.5755,-1.722,3.9685619877000002,0.035500000000000004,-0.022,0.0417642191,3.54,-1.7000000000000002,3.9270345046
2021-03-25 08:30:00,3.9779999999999998,0.4385,4.0020952325,0.008,-0.0115,0.014008925700000001,3.9699999999999998,0.45,3.9954223807,3.938,-1.5115,4.2181128778,0.008,-0.0115,0.014008925700000001,3.93,-1.5,4.206530637
2021-03-25 09:00:00,3.987,0.434,4.0105517077,0.017,-0.016,0.0233452351,3.9699999999999998,0.45,3.9954223807,3.947,-1.516,4.2281278363,0.017,-0.016,0.0233452351,3.93,-1.5,4.206530637
2021-03-25 09:30:00,4.169,0.559,4.2063097841,0.029,-0.021,0.035805027600000004,4.14,0.58,4.1804305998,3.959,-1.5510000000000002,4.2519738946,0.029,-0.021,0.035805027600000004,3.93,-1.53,4.2173214248
2021-03-25 10:00:00,4.042,0.5575,4.0802659533,0.022,-0.022500000000000003,0.031468238,4.02,0.58,4.0616252904,4.152,-1.4725000000000001,4.4053785592,0.022,-0.022500000000000003,0.031468238,4.13,-1.45,4.3771451884
2021-03-25 10:30:00,3.9885,0.554,4.0267913095,0.0585,-0.026000000000000002,0.0640175757,3.93,0.58,3.9725684386999998,4.1885,-1.546,4.4647114408,0.0585,-0.026000000000000002,0.0640175757,4.13,-1.52,4.4008294673
2021-03-25 11:00:00,3.936,0.6365000000000001,3.9871328357999998,0.046,-0.0235,0.0516551062,3.89,0.66,3.9455924777,4.326,-1.4435,4.5604789496,0.046,-0.0235,0.0516551062,4.28,-1.42,4.5094123786
2021-03-25 11:30:00,4.0695,0.2245,4.0756877334,0.059500000000000004,-0.025500000000000002,0.0647340714,4.01,0.25,4.0177854597,4.4095,-0.9955,4.5204768001,0.059500000000000004,-0.025500000000000002,0.0647340714,4.35,-0.97,4.4568374437
2021-03-25 12:00:00,3.959,0.15,3.9618406076,0.079,-0.03,0.0845044378,3.88,0.18,3.8841730137,4.379,-0.93,4.476666282,0.079,-0.03,0.0845044378,4.3,-0.9,4.3931765273
2021-03-25 12:30:00,3.722,0.081,3.7228812766,0.07200000000000001,-0.029,0.0776208735,3.65,0.11,3.6516571581,4.432,-0.969,4.536693179,0.07200000000000001,-0.029,0.0776208735,4.36,-0.9400000000000001,4.4601793686
2021-03-25 13:00:00,3.724,0.1505,3.7270398777000002,0.074,-0.029500000000000002,0.07966335420000001,3.65,0.18,3.6544356609,4.634,-0.9195000000000001,4.7243450604,0.074,-0.029500000000000002,0.07966335420000001,4.5600000000000005,-0.89,4.6460413257
2021-03-25 13:30:00,3.542,0.153,3.545302949,0.062,-0.027,0.06762396030000001,3.48,0.18,3.484652063,4.752,-0.967,4.8493909927,0.062,-0.027,0.06762396030000001,4.69,-0.9400000000000001,4.7832729381
2021-03-25 14:00:00,3.8715,0.1525,3.8745023551,0.061500000000000006,-0.0275,0.0673683902,3.81,0.18,3.8142495985,4.5315,-0.8575,4.6119191775,0.061500000000000006,-0.0275,0.0673683902,4.47,-0.8300000000000001,4.5464051733
2021-03-25 14:30:00,3.7359999999999998,0.1495,3.738990004,0.076,-0.030500000000000003,0.0818916968,3.66,0.18,3.6644235563,4.546,-0.8605,4.6267241381,0.076,-0.030500000000000003,0.0818916968,4.47,-0.8300000000000001,4.5464051733
2021-03-25 15:00:00,3.7465,0.147,3.7493827825,0.08650000000000001,-0.033,0.09258104560000001,3.66,0.18,3.6644235563,4.5965,-0.743,4.6561637911,0.08650000000000001,-0.033,0.09258104560000001,4.51,-0.71,4.5655448744000005
2021-03-25 15:30:00,3.7385,0.0695,3.7391459586,0.0785,-0.030500000000000003,0.0842169817,3.66,0.1,3.6613658654,4.4885,-0.7705000000000001,4.5541522263,0.0785,-0.030500000000000003,0.0842169817,4.41,-0.74,4.4716551745
2021-03-25 16:00:00,3.661,0.14100000000000001,3.6637142356,0.07100000000000001,-0.029,0.076694198,3.59,0.17,3.5940228157,4.611,-0.9590000000000001,4.7096711138,0.07100000000000001,-0.029,0.076694198,4.54,-0.93,4.6342744847
2021-03-25 16:30:00,3.9125,0.14650000000000002,3.9152418188,0.0325,-0.0235,0.040106109300000005,3.88,0.17,3.8837224411999998,4.5725,-0.9535,4.6708584329,0.0325,-0.0235,0.040106109300000005,4.54,-0.93,4.6342744847
2021-03-25 17:00:00,4.148,0.147,4.150603932,0.038,-0.023,0.0444184646,4.11,0.17,4.1135143126,4.578,-0.983,4.6823469543,0.038,-0.023,0.0444184646,4.54,-0.96,4.6403879148
2021-03-25 17:30:00,4.096,0.0915,4.0970218757,0.016,-0.018500000000000003,0.0244591496,4.08,0.11,4.0814825738,4.756,-1.0085,4.8617495051,0.016,-0.018500000000000003,0.0244591496,4.74,-0.99,4.8422825196
2021-03-25 18:00:00,4.376,0.1275,4.3778570386,0.016,-0.022500000000000003,0.0276088754,4.36,0.15,4.3625795122,5.086,-0.8725,5.1602957522,0.016,-0.022500000000000003,0.0276088754,5.07,-0.85,5.1407586989
2021-03-25 18:30:00,4.389,-0.0035,4.3890013955,0.029,-0.0235,0.0373262642,4.36,0.02,4.3600458713,5.099,-0.8235,5.1650704981,0.029,-0.0235,0.0373262642,5.07,-0.8,5.1327283193
2021-03-25 19:00:00,4.2585,-0.0825,4.2592990621,0.0385,-0.022500000000000003,0.0445926003,4.22,-0.06,4.2204265187,5.1585,-0.9325,5.2421063038,0.0385,-0.022500000000000003,0.0445926003,5.12,-0.91,5.2002403791
2021-03-25 19:30:00,4.482,0.066,4.4824859174,0.032,-0.024,0.04,4.45,0.09,4.4509100193,5.212,-0.844,5.2798939383,0.032,-0.024,0.04,5.18,-0.8200000000000001,5.2445018829
2021-03-25 20:00:00,4.58,0.0195,4.5800415118,0.02,-0.0205,0.028640007000000002,4.5600000000000005,0.04,4.5601754352,5.16,-0.9005000000000001,5.2379862781,0.02,-0.0205,0.028640007000000002,5.14,-0.88,5.2147866687
2021-03-25 20:30:00,4.7425,0.034,4.7426218751,0.0025,-0.006,0.006500000000000001,4.74,0.04,4.7401687734,4.8725000000000005,-0.846,4.9453990992,0.0025,-0.006,0.006500000000000001,4.87,-0.84,4.9419125852
2021-03-25 21:00:00,4.7485,0.101,4.7495740072,0.0085,-0.019,0.0208146583,4.74,0.12,4.741518744,4.8785,-0.809,4.9451231784,0.0085,-0.019,0.0208146583,4.87,-0.79,4.9336598991
2021-03-25 21:30:00,4.5135000000000005,0.095,4.5144996677,0.0135,-0.025,0.0284121453,4.5,0.12,4.5015997157,4.8135,-0.895,4.8959991064,0.0135,-0.025,0.0284121453,4.8,-0.87,4.8782066377
2021-03-25 22:00:00,4.124,-0.037,4.1241659763,0.014,-0.027,0.0304138127,4.11,-0.01,4.1100121654,4.714,-0.987,4.8162189527,0.014,-0.027,0.0304138127,4.7,-0.96,4.7970407545
2021-03-25 22:30:00,3.9215,0.066,3.9220553604,0.0115,-0.024,0.026612966800000002,3.91,0.09,3.9110356685000003,4.8215,-0.984,4.9208859213,0.0115,-0.024,0.026612966800000002,4.8100000000000005,-0.96,4.9048649319
2021-03-25 23:00:00,3.719,-0.02,3.7190537775,0.009000000000000001,-0.02,0.0219317122,3.71,0.0,3.71,4.559,-0.87,4.6412693307,0.009000000000000001,-0.02,0.0219317122,4.55,-0.85,4.6287147244
2021-03-25 23:30:00,3.314,0.0795,3.314953431,0.004,-0.0105,0.011236102500000001,3.31,0.09,3.3112233389,4.474,-1.0505,4.5956747328,0.004,-0.0105,0.011236102500000001,4.47,-1.04,4.5893899377
2021-03-26 00:00:00,3.5315,0.014,3.5315277501,0.0115,-0.016,0.019704060500000002,3.52,0.03,3.5201278386,3.9815,-0.966,4.0970108921,0.0115,-0.016,0.019704060500000002,3.9699999999999998,-0.9500000000000001,4.0820828017
2021-03-26 00:30:00,3.3385,0.044500000000000005,3.3387965646,0.0285,-0.025500000000000002,0.038242646400000004,3.31,0.07,3.3107400985,3.9985,-0.9755,4.1157748359,0.0285,-0.025500000000000002,0.038242646400000004,3.9699999999999998,-0.9500000000000001,4.0820828017
2021-03-26 01:00:00,3.314,0.41450000000000004,3.3398212901,0.094,-0.035500000000000004,0.1004800975,3.22,0.45,3.2512920509,3.824,-1.5354999999999999,4.1207688906,0.094,-0.035500000000000004,0.1004800975,3.73,-1.5,4.0203109332
2021-03-26 01:30:00,2.8449999999999998,0.5105000000000001,2.8904385913,0.105,-0.0395,0.1121840006,2.74,0.55,2.7946556138,4.155,-1.4995,4.4172984108,0.105,-0.0395,0.1121840006,4.05,-1.46,4.305124853
2021-03-26 02:00:00,2.7545,0.523,2.8037116917000002,0.0545,-0.027,0.06082146,2.7,0.55,2.7554491467,4.1045,-1.427,4.3454860775,0.0545,-0.027,0.06082146,4.05,-1.4,4.2851487722
2021-03-26 02:30:00,3.2185,0.4575,3.2508535033,0.018500000000000003,-0.022500000000000003,0.0291290233,3.2,0.48,3.2357997466,3.7285,-1.3625,3.9696496697,0.018500000000000003,-0.022500000000000003,0.0291290233,3.71,-1.34,3.944578558
2021-03-26 03:00:00,3.212,0.457,3.2443478543,0.012,-0.023,0.0259422435,3.2,0.48,3.2357997466,3.722,-1.363,3.9637170686000003,0.012,-0.023,0.0259422435,3.71,-1.34,3.944578558
2021-03-26 03:30:00,3.097,0.453,3.1299549518,0.047,-0.027,0.054203320900000004,3.05,0.48,3.0875394734,3.817,-1.417,4.0715326353,0.047,-0.027,0.054203320900000004,3.77,-1.3900000000000001,4.0180841206
2021-03-26 04:00:00,2.876,0.45,2.9109922707,0.066,-0.03,0.0724982758,2.81,0.48,2.850701668,3.916,-1.49,4.1898873493,0.066,-0.03,0.0724982758,3.85,-1.46,4.1175356708
2021-03-26 04:30:00,2.9210000000000003,0.488,2.9614835809,0.111,-0.042,0.11868024270000001,2.81,0.53,2.8595454183999998,3.961,-1.422,4.2085157716,0.111,-0.042,0.11868024270000001,3.85,-1.38,4.0898532981
2021-03-26 05:00:00,2.535,0.428,2.5708770877,0.115,-0.042,0.12242957160000001,2.42,0.47000000000000003,2.4652180431,3.965,-1.572,4.2652560298,0.115,-0.042,0.12242957160000001,3.85,-1.53,4.142873399
2021-03-26 05:30:00,2.5675,0.48950000000000005,2.6137456839,0.0675,-0.030500000000000003,0.074070912,2.5,0.52,2.5535073918,4.0075,-1.4405000000000001,4.2585322002,0.0675,-0.030500000000000003,0.074070912,3.94,-1.4100000000000001,4.1846983165000005
2021-03-26 06:00:00,2.791,0.455,2.8278447624,0.051000000000000004,-0.025,0.0567978873,2.74,0.48,2.7817260828,3.941,-1.375,4.1739796358,0.051000000000000004,-0.025,0.0567978873,3.89,-1.35,4.1175963862
2021-03-26 06:30:00,3.1255,0.374,3.1477970471,0.0555,-0.026000000000000002,0.0612882534,3.07,0.4,3.095948966,3.8855,-1.376,4.1219517525,0.0555,-0.026000000000000002,0.0612882534,3.83,-1.35,4.0609604775
2021-03-26 07:00:00,2.966,0.3975,2.9925177109,0.08600000000000001,-0.0325,0.0919361191,2.88,0.43,2.9119237627,4.286,-1.4325,4.5190543535,0.08600000000000001,-0.0325,0.0919361191,4.2,-1.4,4.4271887242
2021-03-26 07:30:00,3.027,0.512,3.0699956026,0.067,-0.028,0.0726154254,2.96,0.54,3.0088536023,4.477,-1.428,4.6992247233,0.067,-0.028,0.0726154254,4.41,-1.4,4.6268888035
2021-03-26 08:00:00,3.154,0.404,3.179769174,0.124,-0.046,0.1322573249,3.03,0.45,3.0632335856,4.534,-1.6059999999999999,4.8100303533,0.124,-0.046,0.1322573249,4.41,-1.56,4.6777879388
2021-03-26 08:30:00,3.1905,0.514,3.2316383229,0.1305,-0.046,0.13836997510000001,3.06,0.56,3.1108198276,4.9005,-1.516,5.1296350991,0.1305,-0.046,0.13836997510000001,4.77,-1.47,4.9913725567
2021-03-26 09:00:00,3.186,0.5155000000000001,3.2274349335,0.126,-0.044500000000000005,0.1336272801,3.06,0.56,3.1108198276,4.896,-1.5145,5.1248928038,0.126,-0.044500000000000005,0.1336272801,4.77,-1.47,4.9913725567
2021-03-26 09:30:00,3.5085,0.503,3.5443731815,0.1585,-0.057,0.1684376739,3.35,0.56,3.3964834756,4.8485,-1.487,5.0714022962,0.1585,-0.057,0.1684376739,4.69,-1.43,4.9031622449
2021-03-26 10:00:00,3.2995,0.6315000000000001,3.3593887093,0.1395,-0.0485,0.1476905549,3.16,0.68,3.2323366161,5.1695,-1.4085,5.3579476015,0.1395,-0.0485,0.1476905549,5.03,-1.3599999999999999,5.2106141673
2021-03-26 10:30:00,3.659,0.538,3.6983408442,0.089,-0.032,0.0945780101,3.5700000000000003,0.5700000000000001,3.6152178358000002,4.729,-1.392,4.9296150965,0.089,-0.032,0.0945780101,4.64,-1.3599999999999999,4.8352042356
2021-03-26 11:00:00,3.9305,0.5595,3.9701222273,0.1105,-0.0405,0.11768814720000001,3.8200000000000003,0.6000000000000001,3.8668333297,4.8505,-1.4005,5.0486384798,0.1105,-0.0405,0.11768814720000001,4.74,-1.3599999999999999,4.9312473066999996
2021-03-26 11:30:00,3.2880000000000003,0.584,3.3394610344,0.178,-0.066,0.1898420396,3.11,0.65,3.1772000252,5.208,-1.366,5.3841638162,0.178,-0.066,0.1898420396,5.03,-1.3,5.195276701
2021-03-26 12:00:00,3.305,0.5760000000000001,3.3548175807,0.195,-0.074,0.20856893340000002,3.11,0.65,3.1772000252,5.225,-1.374,5.402638337,0.195,-0.074,0.20856893340000002,5.03,-1.3,5.195276701
2021-03-26 12:30:00,3.2965,0.5405,3.3405168013,0.1865,-0.0695,0.19902889240000002,3.11,0.61,3.1692585884,5.0365,-1.3995,5.227325559,0.1865,-0.0695,0.19902889240000002,4.85,-1.33,5.0290555773
2021-03-26 13:00:00,3.5095,0.644,3.5680984081,0.17950000000000002,-0.066,0.19124918300000002,3.33,0.71,3.4048494827,5.1595,-1.286,5.3173523722,0.17950000000000002,-0.066,0.19124918300000002,4.98,-1.22,5.1272604771
2021-03-26 13:30:00,3.7105,0.66,3.7687412023,0.1405,-0.05,0.1491316532,3.5700000000000003,0.71,3.6399175814999998,5.2205,-1.35,5.3922277632,0.1405,-0.05,0.1491316532,5.08,-1.3,5.2437009831
2021-03-26 14:00:00,3.759,0.6585000000000001,3.8162420324,0.139,-0.051500000000000004,0.1482337681,3.62,0.71,3.688970046,5.009,-1.5415,5.240830397,0.139,-0.051500000000000004,0.1482337681,4.87,-1.49,5.0928381086
2021-03-26 14:30:00,3.271,0.652,3.335347808,0.161,-0.058,0.1711286066,3.11,0.71,3.1900156739,5.141,-1.468,5.3464852941,0.161,-0.058,0.1711286066,4.98,-1.4100000000000001,5.1757608136
2021-03-26 15:00:00,3.2995,0.6385000000000001,3.3607116062,0.1895,-0.07150000000000001,0.2025401195,3.11,0.71,3.1900156739,5.1695,-1.4815,5.377599139,0.1895,-0.07150000000000001,0.2025401195,4.98,-1.4100000000000001,5.1757608136
2021-03-26 15:30:00,3.1755,0.341,3.1937566047,0.20550000000000002,-0.079,0.2201618723,2.9699999999999998,0.42,2.9995499662,5.1255,-1.119,5.246228288,0.20550000000000002,-0.079,0.2201618723,4.92,-1.04,5.0287175303
2021-03-26 16:00:00,3.3395,0.014,3.3395293456,0.1995,-0.076,0.213485948,3.14,0.09,3.1412895441,4.8795,-0.856,4.9540141552,0.1995,-0.076,0.213485948,4.68,-0.78,4.7445547736
2021-03-26 16:30:00,3.1835,0.021,3.1835692626,0.1635,-0.059000000000000004,0.1738195904,3.02,0.08,3.0210594168,5.3435,-0.979,5.4324426596,0.1635,-0.059000000000000004,0.1738195904,5.18,-0.92,5.2610645311
2021-03-26 17:00:00,3.218,0.005,3.2180038844,0.198,-0.075,0.2117285999,3.02,0.08,3.0210594168,5.378,-0.995,5.4692695125,0.198,-0.075,0.2117285999,5.18,-0.92,5.2610645311
2021-03-26 17:30:00,3.6095,-0.091,3.6106469296,0.1895,-0.07100000000000001,0.20236415200000002,3.42,-0.02,3.420058479,4.9795,-0.781,5.04037511,0.1895,-0.07100000000000001,0.20236415200000002,4.79,-0.71,4.8423341479
2021-03-26 18:00:00,3.652,0.0275,3.6521035377,0.14200000000000002,-0.052500000000000005,0.1513943526,3.51,0.08,3.5109115625,5.132,-0.9225000000000001,5.214252607,0.14200000000000002,-0.052500000000000005,0.1513943526,4.99,-0.87,5.0652739314
2021-03-26 18:30:00,3.9435000000000002,-0.5025000000000001,3.975386585,0.17350000000000002,-0.0625,0.1844139366,3.77,-0.44,3.7955895458,5.1635,-0.5425,5.1919205021,0.17350000000000002,-0.0625,0.1844139366,4.99,-0.48,5.0130330141
2021-03-26 19:00:00,3.672,-0.553,3.7134071956,0.17200000000000001,-0.063,0.1831747799,3.5,-0.49,3.5341335572,5.622,-0.47300000000000003,5.6418625471,0.17200000000000001,-0.063,0.1831747799,5.45,-0.41000000000000003,5.4654002598
2021-03-26 19:30:00,3.6875,-0.5595,3.729704613,0.1875,-0.0695,0.1999662472,3.5,-0.49,3.5341335572,5.7275,-0.47950000000000004,5.7475365593,0.1875,-0.0695,0.1999662472,5.54,-0.41000000000000003,5.555150763
2021-03-26 20:00:00,3.36,-0.626,3.4178174322,0.2,-0.076,0.2139532659,3.16,-0.55,3.2075068199,5.51,-0.546,5.5369861838,0.2,-0.076,0.2139532659,5.31,-0.47000000000000003,5.3307597958
2021-03-26 20:30:00,3.5715,-0.2485,3.5801347042,0.1615,-0.0585,0.1717687399,3.41,-0.19,3.4152891532,5.6815,-0.8185,5.7401554421,0.1615,-0.0585,0.1717687399,5.52,-0.76,5.5720732228
2021-03-26 21:00:00,3.7845,0.10650000000000001,3.7859982171,0.17450000000000002,-0.0635,0.1856946418,3.61,0.17,3.6140005534,5.5445,-1.0235,5.6381763452,0.17450000000000002,-0.0635,0.1856946418,5.37,-0.96,5.4551351954000005
2021-03-26 21:30:00,3.313,0.121,3.3152088924,0.14300000000000002,-0.049,0.1511621646,3.17,0.17,3.1745550869,5.673,-1.079,5.7747008581,0.14300000000000002,-0.049,0.1511621646,5.53,-1.03,5.6251044435
2021-03-26 22:00:00,3.4675000000000002,-0.08600000000000001,3.4685663105,0.1575,-0.056,0.16715935510000002,3.31,-0.03,3.3101359489,5.2575,-0.9460000000000001,5.3419305733,0.1575,-0.056,0.16715935510000002,5.1,-0.89,5.1770744634
2021-03-26 22:30:00,3.4745,-0.08950000000000001,3.4756525287,0.1645,-0.059500000000000004,0.174929986,3.31,-0.03,3.3101359489,5.0145,-0.9495,5.1036026981,0.1645,-0.059500000000000004,0.174929986,4.85,-0.89,4.9309836747
2021-03-26 23:00:00,3.3615,-0.08,3.3624518212,0.14150000000000001,-0.05,0.15007414830000002,3.22,-0.03,3.2201397485,4.8015,-0.9400000000000001,4.892647775,0.14150000000000001,-0.05,0.15007414830000002,4.66,-0.89,4.7442280721
2021-03-26 23:30:00,3.045,-0.07050000000000001,3.0458160237,0.115,-0.0405,0.1219231315,2.93,-0.03,2.9301535796,4.675,-0.9305,4.766702765,0.115,-0.0405,0.1219231315,4.5600000000000005,-0.89,4.6460413257
2021-03-27 00:00:00,2.9445,-0.0775,2.9455197334000003,0.1345,-0.0475,0.1426411582,2.81,-0.03,2.8101601378,4.3845,-1.1575,4.5347157022,0.1345,-0.0475,0.1426411582,4.25,-1.11,4.3925618948
2021-03-28 00:30:00,2.9455,-0.3855,2.9706195482,0.0955,-0.035500000000000004,0.1018847388,2.85,-0.35000000000000003,2.8714108031,3.9355,-0.9455,4.0474844657,0.0955,-0.035500000000000004,0.1018847388,3.84,-0.91,3.9463527465
2021-03-28 01:00:00,3.002,-0.24450000000000002,3.01194028,0.092,-0.0345,0.09825604310000001,2.91,-0.21,2.9175674798999998,3.932,-0.8545,4.0237786035,0.092,-0.0345,0.09825604310000001,3.84,-0.8200000000000001,3.9265761167
2021-03-28 01:30:00,0.08850000000000001,-0.03,0.09344650880000001,0.0855,-0.033,0.09164742220000001,0.003,0.003,0.0042426407000000005,0.08850000000000001,-0.03,0.09344650880000001,0.0855,-0.033,0.09164742220000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.10400000000000001,-0.035,0.1097314905,0.101,-0.038,0.10791200120000001,0.003,0.003,0.0042426407000000005,0.10400000000000001,-0.035,0.1097314905,0.101,-0.038,0.10791200120000001,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,3.0025,-0.305,3.0179514989,0.0925,-0.035,0.09890020220000001,2.91,-0.27,2.9224989306999998,3.7725,-0.795,3.8553574737,0.0925,-0.035,0.09890020220000001,3.68,-0.76,3.7576588456
2021-03-28 03:00:00,2.7235,-0.3775,2.7495378703,0.10350000000000001,-0.0375,0.11008405880000001,2.62,-0.34,2.6419689627,3.6535,-0.9475,3.7743633238000003,0.10350000000000001,-0.0375,0.11008405880000001,3.55,-0.91,3.6647783016
2021-03-28 03:30:00,2.651,-0.247,2.6624819248,0.131,-0.047,0.1391761474,2.52,-0.2,2.5279240495,3.781,-0.9570000000000001,3.9002320444,0.131,-0.047,0.1391761474,3.65,-0.91,3.7617283262
2021-03-28 04:00:00,2.6390000000000002,-0.243,2.6501641459,0.11900000000000001,-0.043000000000000003,0.1265306287,2.52,-0.2,2.5279240495,3.859,-0.873,3.9565148805,0.11900000000000001,-0.043000000000000003,0.1265306287,3.74,-0.8300000000000001,3.8309920386
2021-03-28 04:30:00,2.6225,-0.2515,2.6345319319,0.14250000000000002,-0.051500000000000004,0.1515206257,2.48,-0.2,2.4880514464,3.9125,-0.9015000000000001,4.0150166251,0.14250000000000002,-0.051500000000000004,0.1515206257,3.77,-0.85,3.8646345235
2021-03-28 05:00:00,2.6625,-0.269,2.6760544184,0.1825,-0.069,0.1951083033,2.48,-0.2,2.4880514464,3.9525,-0.919,4.0579326325,0.1825,-0.069,0.1951083033,3.77,-0.85,3.8646345235
2021-03-28 05:30:00,2.74,-0.222,2.7489787195,0.19,-0.07200000000000001,0.2031846451,2.55,-0.15,2.5544079549000003,3.96,-0.882,4.0570338919,0.19,-0.07200000000000001,0.2031846451,3.77,-0.81,3.8560342322
2021-03-28 06:00:00,2.7125,-0.188,2.7190072176999998,0.2025,-0.078,0.2170028802,2.51,-0.11,2.5124092022999998,3.9725,-0.8280000000000001,4.0578738583,0.2025,-0.078,0.2170028802,3.77,-0.75,3.8438782499
2021-03-28 06:30:00,2.709,-0.276,2.7230235034,0.199,-0.076,0.2130187785,2.51,-0.2,2.5179555199,3.819,-0.8260000000000001,3.9073055934000003,0.199,-0.076,0.2130187785,3.62,-0.75,3.6968770604
2021-03-28 07:00:00,2.794,-0.273,2.8073056478,0.194,-0.073,0.2072800039,2.6,-0.2,2.6076809621,3.814,-0.783,3.8935440154,0.194,-0.073,0.2072800039,3.62,-0.71,3.688970046
2021-03-28 07:30:00,2.6395,-0.326,2.659555649,0.1995,-0.076,0.213485948,2.44,-0.25,2.4527739398,3.7495000000000003,-0.9460000000000001,3.8669970584,0.1995,-0.076,0.213485948,3.55,-0.87,3.6550512992
2021-03-28 08:00:00,2.7485,-0.225,2.7576941908,0.1985,-0.075,0.21219625350000001,2.55,-0.15,2.5544079549000003,3.8285,-0.8150000000000001,3.9142863015,0.1985,-0.075,0.21219625350000001,3.63,-0.74,3.7046592286
2021-03-28 08:30:00,2.863,-0.2225,2.8716328543,0.193,-0.07250000000000001,0.206168014,2.67,-0.15,2.6742101637999998,3.933,-0.7625000000000001,4.0062320514,0.193,-0.07250000000000001,0.206168014,3.74,-0.6900000000000001,3.8031171426
2021-03-28 09:00:00,2.949,-0.216,2.9568998969,0.179,-0.066,0.19077997800000002,2.77,-0.15,2.7740583988000003,4.059,-0.8160000000000001,4.1402097773,0.179,-0.066,0.19077997800000002,3.88,-0.75,3.9518223644
2021-03-28 09:30:00,3.183,-0.12250000000000001,3.1853563772,0.17300000000000001,-0.0625,0.1839436055,3.01,-0.06,3.0105979473,4.393,-0.7825000000000001,4.4621469328,0.17300000000000001,-0.0625,0.1839436055,4.22,-0.72,4.2809811959
2021-03-28 10:00:00,3.33,-0.122,3.3322340854,0.17,-0.062,0.1809530326,3.16,-0.06,3.1605695689,4.65,-0.862,4.7292223462,0.17,-0.062,0.1809530326,4.48,-0.8,4.5508680491
2021-03-28 10:30:00,3.5855,-0.02,3.5855557798,0.1655,-0.06,0.1760404783,3.42,0.04,3.4202339101,4.9055,-0.81,4.9719241999,0.1655,-0.06,0.1760404783,4.74,-0.75,4.7989686392
2021-03-28 11:00:00,3.807,0.038,3.8071896459,0.147,-0.052000000000000005,0.1559262646,3.66,0.09,3.6611063902,5.047,-0.842,5.1167541469,0.147,-0.052000000000000005,0.1559262646,4.9,-0.79,4.9632751284
2021-03-28 11:30:00,3.9225000000000003,0.0395,3.9226988796,0.14250000000000002,-0.0505,0.1511836631,3.7800000000000002,0.09,3.7810712768,5.1925,-0.9005000000000001,5.2700053605,0.14250000000000002,-0.0505,0.1511836631,5.05,-0.85,5.1210350516
2021-03-28 12:00:00,4.0575,0.1285,4.0595342713,0.11750000000000001,-0.0415,0.1246134022,3.94,0.17,3.9436658073,5.3575,-0.8915000000000001,5.4311673239000005,0.11750000000000001,-0.0415,0.1246134022,5.24,-0.85,5.3084931949
2021-03-28 12:30:00,4.1585,0.131,4.1605628525,0.1085,-0.039,0.1152963573,4.05,0.17,4.053566331,5.4685,-0.849,5.5340124006,0.1085,-0.039,0.1152963573,5.36,-0.81,5.4208578657
2021-03-28 13:00:00,4.255,0.1555,4.2578404444,0.125,-0.044500000000000005,0.13268477680000001,4.13,0.2,4.1348397792,5.595,-0.8545,5.6598759041,0.125,-0.044500000000000005,0.13268477680000001,5.47,-0.81,5.5296473667
2021-03-28 13:30:00,4.234,0.14750000000000002,4.2365684522,0.14400000000000002,-0.052500000000000005,0.1532718174,4.09,0.2,4.0948870558,5.684,-0.8625,5.7490662068,0.14400000000000002,-0.052500000000000005,0.1532718174,5.54,-0.81,5.598901678
2021-03-28 14:00:00,4.2375,0.1165,4.2391011429,0.14750000000000002,-0.053500000000000006,0.1569028362,4.09,0.17,4.0935314827,5.6475,-0.9135000000000001,5.7209036437,0.14750000000000002,-0.053500000000000006,0.1569028362,5.5,-0.86,5.5668303369
2021-03-28 14:30:00,4.3025,0.2685,4.3108698078,0.14250000000000002,-0.051500000000000004,0.1515206257,4.16,0.32,4.1722895393,5.4125,-0.6715,5.4539956454,0.14250000000000002,-0.051500000000000004,0.1515206257,5.27,-0.62,5.3063452583
2021-03-28 15:00:00,4.267,0.12250000000000001,4.2687580454,0.157,-0.0575,0.1671982356,4.11,0.18,4.1139397176,5.267,-0.6775,5.3103950183,0.157,-0.0575,0.1671982356,5.11,-0.62,5.1474751092
2021-03-28 15:30:00,4.113,0.0085,4.1130087831,0.14300000000000002,-0.051500000000000004,0.15199095370000001,3.9699999999999998,0.06,3.9704533746,5.4030000000000005,-0.8315,5.4666078376,0.14300000000000002,-0.051500000000000004,0.15199095370000001,5.26,-0.78,5.3175182181
2021-03-28 16:00:00,4.136,-0.001,4.1360001209,0.166,-0.061,0.1768530463,3.9699999999999998,0.06,3.9704533746,5.426,-0.841,5.4907883769,0.166,-0.061,0.1768530463,5.26,-0.78,5.3175182181
2021-03-28 16:30:00,4.2555,0.055,4.2558554076,0.17550000000000002,-0.065,0.18715034060000002,4.08,0.12,4.0817643244,5.4355,-0.685,5.4784929725,0.17550000000000002,-0.065,0.18715034060000002,5.26,-0.62,5.2964138811
2021-03-28 17:00:00,4.197,-0.005,4.1970029783000005,0.197,-0.075,0.210793738,4.0,0.07,4.0006124531,5.457,-0.785,5.5131727707,0.197,-0.075,0.210793738,5.26,-0.71,5.3077019509
2021-03-28 17:30:00,4.119,0.049,4.1192914439,0.169,-0.061,0.1796719232,3.95,0.11,3.9515313487,5.369,-0.781,5.4255066123,0.169,-0.061,0.1796719232,5.2,-0.72,5.2496095093
2021-03-28 18:00:00,4.116,0.0495,4.1162976387,0.166,-0.060500000000000005,0.1766812101,3.95,0.11,3.9515313487,5.366,-0.7805000000000001,5.4224658828,0.166,-0.060500000000000005,0.1766812101,5.2,-0.72,5.2496095093
2021-03-28 18:30:00,3.9045,-0.29150000000000004,3.9153662025,0.1145,-0.0415,0.1217887515,3.79,-0.25,3.7982364329,5.3145,-0.6115,5.3495647019,0.1145,-0.0415,0.1217887515,5.2,-0.5700000000000001,5.2311471017
2021-03-28 19:00:00,3.902,-0.41050000000000003,3.9235333884,0.112,-0.0405,0.11909764900000001,3.79,-0.37,3.8080178571000003,5.442,-0.4405,5.4597989203,0.112,-0.0405,0.11909764900000001,5.33,-0.4,5.3449883068
2021-03-28 19:30:00,3.9175,-0.47550000000000003,3.9462522094,0.1275,-0.0455,0.135375404,3.79,-0.43,3.8143151417,5.4575,-0.4455,5.4756530661,0.1275,-0.0455,0.135375404,5.33,-0.4,5.3449883068
2021-03-28 20:00:00,3.9755000000000003,-0.47900000000000004,4.0042528954,0.1355,-0.049,0.1440876469,3.84,-0.43,3.8640005176,5.5955,-0.379,5.6083207157,0.1355,-0.049,0.1440876469,5.46,-0.33,5.4699634368
2021-03-28 20:30:00,3.911,-0.47700000000000004,3.9399809644,0.131,-0.047,0.1391761474,3.7800000000000002,-0.43,3.8043790558,5.671,-0.377,5.6835173968,0.131,-0.047,0.1391761474,5.54,-0.33,5.5498198169
2021-03-28 21:00:00,3.932,-0.4055,3.9528539373,0.152,-0.0555,0.1618154813,3.7800000000000002,-0.35000000000000003,3.7961691216,5.632,-0.47550000000000003,5.652037177,0.152,-0.0555,0.1618154813,5.48,-0.42,5.4960713241
2021-03-28 21:30:00,3.957,-0.106,3.9584195078,0.177,-0.066,0.1889047379,3.7800000000000002,-0.04,3.7802116343,5.457,-0.786,5.5133152458,0.177,-0.066,0.1889047379,5.28,-0.72,5.3288647947
2021-03-28 22:00:00,3.691,0.1,3.6923543979,0.14100000000000001,-0.05,0.14960280750000002,3.55,0.15,3.5531676009,5.321,-0.97,5.4086912465,0.14100000000000001,-0.05,0.14960280750000002,5.18,-0.92,5.2610645311
2021-03-28 22:30:00,3.4795,0.23450000000000001,3.4873930808,0.1295,-0.0455,0.1372607009,3.35,0.28,3.3616811270999998,5.1095,-1.1155,5.22984995,0.1295,-0.0455,0.1372607009,4.98,-1.07,5.0936529132
2021-03-28 23:00:00,3.415,-0.454,3.4450458633,0.125,-0.044,0.1325179233,3.29,-0.41000000000000003,3.3154486876,4.945,-0.384,4.9598871963,0.125,-0.044,0.1325179233,4.82,-0.34,4.8319768211
2021-03-28 23:30:00,3.415,0.066,3.415637715,0.125,-0.044,0.1325179233,3.29,0.11,3.2918383921,4.335,-1.154,4.4859715782,0.125,-0.044,0.1325179233,4.21,-1.11,4.3538718401
2021-03-29 00:00:00,3.255,0.406,3.2802227059,0.125,-0.044,0.1325179233,3.13,0.45,3.1621827904,4.225,-1.384,4.4459060944,0.125,-0.044,0.1325179233,4.1,-1.34,4.3134209162
2021-03-29 00:30:00,2.64,0.41400000000000003,2.6722642085,0.1,-0.036000000000000004,0.10628264200000001,2.54,0.45,2.5795542251,4.24,-1.556,4.5164959869,0.1,-0.036000000000000004,0.10628264200000001,4.14,-1.52,4.4102154142
2021-03-29 01:00:00,1.736,0.24750000000000003,1.7535541765,0.08600000000000001,-0.0325,0.0919361191,1.65,0.28,1.6735889579,3.476,-1.7825000000000002,3.9063899255,0.08600000000000001,-0.0325,0.0919361191,3.39,-1.75,3.8150491478
2021-03-29 01:30:00,1.79,0.2535,1.8078612364,0.06,-0.026500000000000003,0.0655915391,1.73,0.28,1.7525124821,3.41,-1.7165,3.8176527147,0.06,-0.026500000000000003,0.0655915391,3.35,-1.69,3.7521460526
2021-03-29 02:00:00,2.487,0.374,2.5149642145,0.057,-0.026000000000000002,0.0626498204,2.43,0.4,2.4627017684,4.027,-1.616,4.3391456532,0.057,-0.026000000000000002,0.0626498204,3.9699999999999998,-1.5899999999999999,4.2765640414
2021-03-29 02:30:00,2.483,0.375,2.5111579002999997,0.053,-0.025,0.058600341300000004,2.43,0.4,2.4627017684,4.093,-1.615,4.4000993171000005,0.053,-0.025,0.058600341300000004,4.04,-1.5899999999999999,4.3416241201
2021-03-29 03:00:00,2.6285,0.5295,2.6813023888,0.0785,-0.030500000000000003,0.0842169817,2.55,0.56,2.6107661711,4.3485,-1.5205000000000002,4.6066660938,0.0785,-0.030500000000000003,0.0842169817,4.27,-1.49,4.5224993090000005
2021-03-29 03:30:00,2.582,0.481,2.626420568,0.07200000000000001,-0.029,0.0776208735,2.51,0.51,2.5612887381,4.182,-1.5190000000000001,4.449324106,0.07200000000000001,-0.029,0.0776208735,4.11,-1.49,4.3717502216
2021-03-29 04:00:00,2.6155,0.48350000000000004,2.6598143732,0.0555,-0.026500000000000003,0.061502032500000005,2.56,0.51,2.6103064954,4.2155,-1.3865,4.4376595746,0.0555,-0.026500000000000003,0.061502032500000005,4.16,-1.3599999999999999,4.3766653973
2021-03-29 04:30:00,2.451,0.5445,2.5107531241,0.041,-0.025500000000000002,0.0482830198,2.41,0.5700000000000001,2.4764894508,4.331,-1.4555,4.5690306685,0.041,-0.025500000000000002,0.0482830198,4.29,-1.43,4.522057054
2021-03-29 05:00:00,2.3505000000000003,0.5955,2.4247619471,0.0405,-0.0245,0.047333920200000004,2.31,0.62,2.3917566766,4.4105,-1.5045000000000002,4.6600461908,0.0405,-0.0245,0.047333920200000004,4.37,-1.48,4.6138162079
2021-03-29 05:30:00,2.2755,0.593,2.3514993621,0.025500000000000002,-0.027,0.037138255200000005,2.25,0.62,2.3338594645,4.3955,-1.5070000000000001,4.6466621622,0.025500000000000002,-0.027,0.037138255200000005,4.37,-1.48,4.6138162079
2021-03-29 06:00:00,2.5285,0.598,2.5982525378,0.0085,-0.022,0.0235849528,2.52,0.62,2.5951493213,4.3185,-1.502,4.572247396,0.0085,-0.022,0.0235849528,4.31,-1.48,4.55702754
2021-03-29 06:30:00,2.711,0.486,2.7542180378000003,0.011,-0.024,0.0264007576,2.7,0.51,2.7477445296000003,4.081,-1.504,4.3493191421,0.011,-0.024,0.0264007576,4.07,-1.48,4.330738967
2021-03-29 07:00:00,2.911,0.42350000000000004,2.9416446505,0.001,-0.006500000000000001,0.0065764732,2.91,0.43,2.9415982051,4.071,-1.4265,4.3136925308,0.001,-0.006500000000000001,0.0065764732,4.07,-1.42,4.310603206
2021-03-29 07:30:00,3.1505,0.467,3.1849237432,0.0005,-0.003,0.0030413813000000002,3.15,0.47000000000000003,3.184870484,3.9305,-1.513,4.2116504188,0.0005,-0.003,0.0030413813000000002,3.93,-1.51,4.210106887
2021-03-29 08:00:00,3.155,0.458,3.1880697922,0.005,-0.012,0.013000000000000001,3.15,0.47000000000000003,3.184870484,3.935,-1.522,4.2190886457,0.005,-0.012,0.013000000000000001,3.93,-1.51,4.210106887
2021-03-29 08:30:00,3.441,0.4465,3.4698477272,0.021,-0.0235,0.031515869,3.42,0.47000000000000003,3.4521442612,4.001,-1.4135,4.2433457613,0.021,-0.0235,0.031515869,3.98,-1.3900000000000001,4.2157442996
2021-03-29 09:00:00,3.217,0.4465,3.2478379347,0.017,-0.0235,0.029004310000000002,3.2,0.47000000000000003,3.2343314611,4.357,-1.4135,4.5805492302,0.017,-0.0235,0.029004310000000002,4.34,-1.3900000000000001,4.5571592028
2021-03-29 09:30:00,3.2325,0.396,3.256665818,0.0325,-0.024,0.0404011138,3.2,0.42,3.2274448098,4.5825,-1.4140000000000001,4.7956962216,0.0325,-0.024,0.0404011138,4.55,-1.3900000000000001,4.7575834202
2021-03-29 10:00:00,3.33,0.227,3.3377281195,0.04,-0.023,0.046141088000000004,3.29,0.25,3.2994848083,4.95,-1.003,5.0505949155,0.04,-0.023,0.046141088000000004,4.91,-0.98,5.0068453142
2021-03-29 10:30:00,3.3605,0.08700000000000001,3.3616259831,0.0205,-0.023,0.030809901,3.34,0.11,3.3418108863000002,4.9305,-0.963,5.0236639269,0.0205,-0.023,0.030809901,4.91,-0.9400000000000001,4.9991699311
2021-03-29 11:00:00,3.578,0.08700000000000001,3.5790575575,0.038,-0.023,0.0444184646,3.54,0.11,3.5417086272000002,4.908,-0.963,5.0015830494,0.038,-0.023,0.0444184646,4.87,-0.9400000000000001,4.9598891117
2021-03-29 11:30:00,3.67,0.081,3.6708937604000003,0.07,-0.029,0.07576938700000001,3.6,0.11,3.6016801635,4.94,-0.969,5.0341395491,0.07,-0.029,0.07576938700000001,4.87,-0.9400000000000001,4.9598891117
2021-03-29 12:00:00,4.053,0.146,4.0556288045,0.053,-0.024,0.0581807528,4.0,0.17,4.0036108702,4.683,-0.854,4.760231612,0.053,-0.024,0.0581807528,4.63,-0.8300000000000001,4.7038069688
2021-03-29 12:30:00,4.197,0.195,4.2015275793,0.057,-0.025,0.0622414653,4.14,0.22,4.1458412898,4.687,-0.785,4.7522830303,0.057,-0.025,0.0622414653,4.63,-0.76,4.6919612104
2021-03-29 13:00:00,4.68,0.40900000000000003,4.697837907,0.03,-0.021,0.0366196668,4.65,0.43,4.6698393977,4.77,-0.621,4.8102537355,0.03,-0.021,0.0366196668,4.74,-0.6000000000000001,4.7778237724
2021-03-29 13:30:00,4.552,0.40900000000000003,4.5703375149,0.022,-0.021,0.0304138127,4.53,0.43,4.5503626229,4.802,-0.681,4.8500479379,0.022,-0.021,0.0304138127,4.78,-0.66,4.8253497283
2021-03-29 14:00:00,4.645,0.41000000000000003,4.6630596179,0.015,-0.02,0.025,4.63,0.43,4.6499247306000004,4.695,-0.73,4.7514129477000004,0.015,-0.02,0.025,4.68,-0.71,4.7335504645
2021-03-29 14:30:00,4.6955,0.41550000000000004,4.7138477383,0.0055000000000000005,-0.0145,0.015508062400000001,4.69,0.43,4.7096709015,4.5555,-0.7245,4.6127519443,0.0055000000000000005,-0.0145,0.015508062400000001,4.55,-0.71,4.6050624317
2021-03-29 15:00:00,4.831,0.423,4.8494834776,0.001,-0.007,0.007071067800000001,4.83,0.43,4.8491030098,4.501,-0.677,4.5516293786,0.001,-0.007,0.007071067800000001,4.5,-0.67,4.5496043784
2021-03-29 15:30:00,4.911,0.42550000000000004,4.9293986702,0.001,-0.0045000000000000005,0.0046097722,4.91,0.43,4.9287929557000005,4.501,-0.7145,4.5573579243,0.001,-0.0045000000000000005,0.0046097722,4.5,-0.71,4.5556668008
2021-03-29 16:00:00,4.8100000000000005,0.43,4.8291821254,0.0,0.0,0.0,4.8100000000000005,0.43,4.8291821254,4.5,-0.71,4.5556668008,0.0,0.0,0.0,4.5,-0.71,4.5556668008
2021-03-29 16:30:00,4.84,0.43,4.8590636958,0.0,0.0,0.0,4.84,0.43,4.8590636958,4.59,-0.71,4.6445882487,0.0,0.0,0.0,4.59,-0.71,4.6445882487
2021-03-29 17:00:00,4.79,0.46,4.8120369907,0.0,0.0,0.0,4.79,0.46,4.8120369907,4.48,-0.78,4.5473948586,0.0,0.0,0.0,4.48,-0.78,4.5473948586
2021-03-29 17:30:00,4.98,0.46,5.001199856,0.0,0.0,0.0,4.98,0.46,5.001199856,4.58,-0.78,4.645944468,0.0,0.0,0.0,4.58,-0.78,4.645944468
2021-03-29 18:00:00,5.05,0.43,5.0682738679,0.0,0.0,0.0,5.05,0.43,5.0682738679,4.58,-0.8200000000000001,4.6528270976,0.0,0.0,0.0,4.58,-0.8200000000000001,4.6528270976
2021-03-29 18:30:00,5.16,-0.05,5.1602422424,0.0,0.0,0.0,5.16,-0.05,5.1602422424,4.73,-0.37,4.7444493885,0.0,0.0,0.0,4.73,-0.37,4.7444493885
2021-03-29 19:00:00,5.16,-0.09,5.160784824,0.0,0.0,0.0,5.16,-0.09,5.160784824,4.78,-0.27,4.7876194502,0.0,0.0,0.0,4.78,-0.27,4.7876194502
2021-03-29 19:30:00,5.2,-0.13,5.2016247462,0.0,0.0,0.0,5.2,-0.13,5.2016247462,4.83,-0.27,4.8375406975,0.0,0.0,0.0,4.83,-0.27,4.8375406975
2021-03-29 20:00:00,5.24,-0.13,5.2416123474,0.0,0.0,0.0,5.24,-0.13,5.2416123474,4.83,-0.2,4.8341390133,0.0,0.0,0.0,4.83,-0.2,4.8341390133
2021-03-29 20:30:00,5.29,-0.13,5.2915971124,0.0,0.0,0.0,5.29,-0.13,5.2915971124,4.78,-0.2,4.7841822708,0.0,0.0,0.0,4.78,-0.2,4.7841822708
2021-03-29 21:00:00,5.34,-0.52,5.3652586145,0.0,0.0,0.0,5.34,-0.52,5.3652586145,4.97,0.2,4.974022517,0.0,0.0,0.0,4.97,0.2,4.974022517
2021-03-29 21:30:00,4.95,-0.65,4.9924943665,0.0,0.0,0.0,4.95,-0.65,4.9924943665,4.66,0.24,4.6661761647,0.0,0.0,0.0,4.66,0.24,4.6661761647
2021-03-29 22:00:00,4.95,-0.65,4.9924943665,0.0,0.0,0.0,4.95,-0.65,4.9924943665,4.66,0.24,4.6661761647,0.0,0.0,0.0,4.66,0.24,4.6661761647
2021-03-29 22:30:00,4.8100000000000005,-0.7000000000000001,4.8606686783,0.0,0.0,0.0,4.8100000000000005,-0.7000000000000001,4.8606686783,4.48,0.18,4.4836146132,0.0,0.0,0.0,4.48,0.18,4.4836146132
2021-03-29 23:00:00,4.5,-0.8,4.5705579528,0.0,0.0,0.0,4.5,-0.8,4.5705579528,4.12,0.09,4.1209828925,0.0,0.0,0.0,4.12,0.09,4.1209828925
2021-03-29 23:30:00,4.33,-0.8,4.4032828662,0.0,0.0,0.0,4.33,-0.8,4.4032828662,4.01,0.23,4.016590594,0.0,0.0,0.0,4.01,0.23,4.016590594
2021-03-30 00:00:00,4.2,-0.37,4.2162661206,0.0,0.0,0.0,4.2,-0.37,4.2162661206,3.74,-0.26,3.7490265403,0.0,0.0,0.0,3.74,-0.26,3.7490265403
2021-03-31 00:30:00,4.05,0.32,4.0626223059,0.0,0.0,0.0,4.05,0.32,4.0626223059,3.54,-0.88,3.6477390258,0.0,0.0,0.0,3.54,-0.88,3.6477390258
2021-03-31 01:00:00,4.05,0.39,4.068734447,0.0,0.0,0.0,4.05,0.39,4.068734447,3.61,-0.81,3.6997567488,0.0,0.0,0.0,3.61,-0.81,3.6997567488
2021-03-31 01:30:00,3.9699999999999998,0.35000000000000003,3.985398349,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,3.54,-0.81,3.6314872985999997,0.0,0.0,0.0,3.54,-0.81,3.6314872985999997
2021-03-31 02:00:00,4.03,0.42,4.0518267485,0.0,0.0,0.0,4.03,0.42,4.0518267485,3.58,-0.77,3.6618711064,0.0,0.0,0.0,3.58,-0.77,3.6618711064
2021-03-31 02:30:00,4.0,0.32,4.0127795853,0.0,0.0,0.0,4.0,0.32,4.0127795853,3.43,-0.88,3.5410874036,0.0,0.0,0.0,3.43,-0.88,3.5410874036
2021-03-31 03:00:00,4.0,0.32,4.0127795853,0.0,0.0,0.0,4.0,0.32,4.0127795853,3.43,-0.88,3.5410874036,0.0,0.0,0.0,3.43,-0.88,3.5410874036
2021-03-31 03:30:00,3.94,0.42,3.9623225511999998,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,3.47,-0.78,3.5565854411,0.0,0.0,0.0,3.47,-0.78,3.5565854411
2021-03-31 04:00:00,3.94,0.42,3.9623225511999998,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,3.5300000000000002,-0.78,3.615148683,0.0,0.0,0.0,3.5300000000000002,-0.78,3.615148683
2021-03-31 04:30:00,3.89,0.42,3.912607826,0.0,0.0,0.0,3.89,0.42,3.912607826,3.5300000000000002,-0.81,3.6217399134,0.0,0.0,0.0,3.5300000000000002,-0.81,3.6217399134
2021-03-31 05:00:00,3.89,0.42,3.912607826,0.0,0.0,0.0,3.89,0.42,3.912607826,3.5300000000000002,-0.81,3.6217399134,0.0,0.0,0.0,3.5300000000000002,-0.81,3.6217399134
2021-03-31 05:30:00,3.74,0.34,3.7554227458,0.0,0.0,0.0,3.74,0.34,3.7554227458,3.5300000000000002,-0.91,3.6454080704000003,0.0,0.0,0.0,3.5300000000000002,-0.91,3.6454080704000003
2021-03-31 06:00:00,3.86,0.92,3.968122982,0.0,0.0,0.0,3.86,0.92,3.968122982,3.5300000000000002,-1.31,3.7652357164,0.0,0.0,0.0,3.5300000000000002,-1.31,3.7652357164
2021-03-31 06:30:00,3.98,0.92,4.0849479801,0.0,0.0,0.0,3.98,0.92,4.0849479801,3.59,-1.31,3.8215441905,0.0,0.0,0.0,3.59,-1.31,3.8215441905
2021-03-31 07:00:00,4.11,0.88,4.203153578,0.0,0.0,0.0,4.11,0.88,4.203153578,3.59,-1.31,3.8215441905,0.0,0.0,0.0,3.59,-1.31,3.8215441905
2021-03-31 07:30:00,4.05,0.81,4.130205806,0.0,0.0,0.0,4.05,0.81,4.130205806,3.59,-1.31,3.8215441905,0.0,0.0,0.0,3.59,-1.31,3.8215441905
2021-03-31 08:00:00,4.12,0.7000000000000001,4.1790429526,0.0,0.0,0.0,4.12,0.7000000000000001,4.1790429526,3.59,-1.28,3.811364585,0.0,0.0,0.0,3.59,-1.28,3.811364585
2021-03-31 08:30:00,4.45,0.8,4.5213382975,0.0,0.0,0.0,4.45,0.8,4.5213382975,3.9,-1.18,4.0746042753,0.0,0.0,0.0,3.9,-1.18,4.0746042753
2021-03-31 09:00:00,4.45,0.8,4.5213382975,0.0,0.0,0.0,4.45,0.8,4.5213382975,3.96,-1.18,4.1320696993,0.0,0.0,0.0,3.96,-1.18,4.1320696993
2021-03-31 09:30:00,4.53,0.8,4.600097825,0.0,0.0,0.0,4.53,0.8,4.600097825,4.08,-1.18,4.2472108495,0.0,0.0,0.0,4.08,-1.18,4.2472108495
2021-03-31 10:00:00,4.71,0.9400000000000001,4.8028845499,0.0,0.0,0.0,4.71,0.9400000000000001,4.8028845499,4.23,-1.06,4.3607912126,0.0,0.0,0.0,4.23,-1.06,4.3607912126
2021-03-31 10:30:00,4.71,0.89,4.7933495595,0.0,0.0,0.0,4.71,0.89,4.7933495595,4.19,-1.1400000000000001,4.3423150508,0.0,0.0,0.0,4.19,-1.1400000000000001,4.3423150508
2021-03-31 11:00:00,4.79,0.89,4.8719811165,0.0,0.0,0.0,4.79,0.89,4.8719811165,4.19,-1.1400000000000001,4.3423150508,0.0,0.0,0.0,4.19,-1.1400000000000001,4.3423150508
2021-03-31 11:30:00,4.86,1.01,4.9638392399,0.0,0.0,0.0,4.86,1.01,4.9638392399,4.24,-0.99,4.3540440972,0.0,0.0,0.0,4.24,-0.99,4.3540440972
2021-03-31 12:00:00,4.86,0.93,4.9481814841,0.0,0.0,0.0,4.86,0.93,4.9481814841,4.24,-1.06,4.3704919632,0.0,0.0,0.0,4.24,-1.06,4.3704919632
2021-03-31 12:30:00,4.86,0.98,4.9578221025,0.0,0.0,0.0,4.86,0.98,4.9578221025,4.24,-1.06,4.3704919632,0.0,0.0,0.0,4.24,-1.06,4.3704919632
2021-03-31 13:00:00,4.86,0.56,4.8921569885,0.0,0.0,0.0,4.86,0.56,4.8921569885,4.36,-0.59,4.3997386286,0.0,0.0,0.0,4.36,-0.59,4.3997386286
2021-03-31 13:30:00,4.86,0.56,4.8921569885,0.0,0.0,0.0,4.86,0.56,4.8921569885,4.42,-0.51,4.4493257916,0.0,0.0,0.0,4.42,-0.51,4.4493257916
2021-03-31 14:00:00,4.76,0.44,4.7802928781,0.0,0.0,0.0,4.76,0.44,4.7802928781,4.29,-0.58,4.3290299144,0.0,0.0,0.0,4.29,-0.58,4.3290299144
2021-03-31 14:30:00,4.76,0.53,4.7894154132,0.0,0.0,0.0,4.76,0.53,4.7894154132,4.29,-0.51,4.3202083283,0.0,0.0,0.0,4.29,-0.51,4.3202083283
2021-03-31 15:00:00,4.65,0.41000000000000003,4.668040274,0.0,0.0,0.0,4.65,0.41000000000000003,4.668040274,4.17,-0.59,4.2115317878,0.0,0.0,0.0,4.17,-0.59,4.2115317878
2021-03-31 15:30:00,4.62,0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,0.41000000000000003,4.6381569616,4.12,-0.53,4.1539499275,0.0,0.0,0.0,4.12,-0.53,4.1539499275
2021-03-31 16:00:00,4.57,-0.03,4.5700984672,0.0,0.0,0.0,4.57,-0.03,4.5700984672,4.2,-0.21,4.2052467228,0.0,0.0,0.0,4.2,-0.21,4.2052467228
2021-03-31 16:30:00,4.64,0.02,4.6400431032,0.0,0.0,0.0,4.64,0.02,4.6400431032,4.27,-0.18,4.2737922271,0.0,0.0,0.0,4.27,-0.18,4.2737922271
2021-03-31 17:00:00,4.52,-0.14,4.5221676217999995,0.0,0.0,0.0,4.52,-0.14,4.5221676217999995,4.16,-0.33,4.1730684154,0.0,0.0,0.0,4.16,-0.33,4.1730684154
2021-03-31 17:30:00,4.62,-0.18,4.6235051638,0.0,0.0,0.0,4.62,-0.18,4.6235051638,4.25,-0.36,4.2652198068,0.0,0.0,0.0,4.25,-0.36,4.2652198068
2021-03-31 18:00:00,4.53,-0.18,4.5335747484999995,0.0,0.0,0.0,4.53,-0.18,4.5335747484999995,4.17,-0.42,4.1910977082,0.0,0.0,0.0,4.17,-0.42,4.1910977082
2021-03-31 18:30:00,4.57,-0.29,4.5791920685,0.0,0.0,0.0,4.57,-0.29,4.5791920685,4.17,-0.48,4.1975349909,0.0,0.0,0.0,4.17,-0.48,4.1975349909
2021-03-31 19:00:00,4.76,-0.25,4.7665606049,0.0,0.0,0.0,4.76,-0.25,4.7665606049,4.38,-0.43,4.4010566913,0.0,0.0,0.0,4.38,-0.43,4.4010566913
2021-03-31 19:30:00,4.68,-0.30000000000000004,4.6896055271,0.0,0.0,0.0,4.68,-0.30000000000000004,4.6896055271,4.29,-0.49,4.3178930047,0.0,0.0,0.0,4.29,-0.49,4.3178930047
2021-03-31 20:00:00,4.72,-0.30000000000000004,4.729524289,0.0,0.0,0.0,4.72,-0.30000000000000004,4.729524289,4.34,-0.49,4.3675736971,0.0,0.0,0.0,4.34,-0.49,4.3675736971
2021-03-31 20:30:00,4.77,-0.26,4.7770806985,0.0,0.0,0.0,4.77,-0.26,4.7770806985,4.39,-0.44,4.4119950136,0.0,0.0,0.0,4.39,-0.44,4.4119950136
2021-03-31 21:00:00,4.87,-0.26,4.8769355132,0.0,0.0,0.0,4.87,-0.26,4.8769355132,4.48,-0.44,4.5015552868,0.0,0.0,0.0,4.48,-0.44,4.5015552868
2021-03-31 21:30:00,4.78,-0.30000000000000004,4.7894049735,0.0,0.0,0.0,4.78,-0.30000000000000004,4.7894049735,4.39,-0.44,4.4119950136,0.0,0.0,0.0,4.39,-0.44,4.4119950136
2021-03-31 22:00:00,4.5600000000000005,-0.39,4.5766472444,0.0,0.0,0.0,4.5600000000000005,-0.39,4.5766472444,4.2,-0.6000000000000001,4.2426406871,0.0,0.0,0.0,4.2,-0.6000000000000001,4.2426406871
2021-03-31 22:30:00,4.22,-0.38,4.2370744624,0.0,0.0,0.0,4.22,-0.38,4.2370744624,3.88,-0.58,3.9231110104,0.0,0.0,0.0,3.88,-0.58,3.9231110104
2021-03-31 23:00:00,4.22,-0.38,4.2370744624,0.0,0.0,0.0,4.22,-0.38,4.2370744624,3.88,-0.58,3.9231110104,0.0,0.0,0.0,3.88,-0.58,3.9231110104
2021-03-31 23:30:00,4.1,-0.34,4.1140734072,0.0,0.0,0.0,4.1,-0.34,4.1140734072,3.76,-0.51,3.7944301285,0.0,0.0,0.0,3.76,-0.51,3.7944301285
2021-04-01 00:00:00,3.85,-0.45,3.8762094887,0.0,0.0,0.0,3.85,-0.45,3.8762094887,3.54,-0.6000000000000001,3.5904874320999998,0.0,0.0,0.0,3.54,-0.6000000000000001,3.5904874320999998
